Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,193.16,145.19
2016,1,11,15,30,317.0,93.0,0.9,15.0,177.0,155.36,112.35
2016,1,11,15,45,294.5,79.0,0.85,14.5,146.5,117.48,80.43
2016,1,11,16,0,272.0,65.0,0.8,14.0,116.0,82.26,52.59
2016,1,11,16,15,231.0,50.0,0.85,13.5,85.5,48.35,29.85
2016,1,11,16,30,190.0,35.0,0.9,13.0,55.0,27.17,17.17
2016,1,11,16,45,95.0,17.5,0.95,13.0,27.5,13.67,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,34.0,163.48,13.18
2016,1,12,8,0,399.0,29.0,2.1,10.0,68.0,331.8,258.13
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.5,413.12,340.23
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,492.84,409.67
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,556.44,461.87
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,620.64,512.05
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.5,668.37,546.77
2016,1,12,9,30,751.0,60.0,1.6,12.0,306.0,714.82,578.89
2016,1,12,9,45,674.0,79.5,1.45,12.5,318.0,692.5,559.01
2016,1,12,10,0,597.0,99.0,1.3,13.0,330.0,658.97,531.34
2016,1,12,10,15,454.5,136.5,1.35,13.5,319.5,579.79,469.97
2016,1,12,10,30,312.0,174.0,1.4,14.0,309.0,486.67,395.42
2016,1,12,10,45,284.0,188.0,1.5,14.5,316.0,477.24,387.18
2016,1,12,11,0,256.0,202.0,1.6,15.0,323.0,466.43,377.19
2016,1,12,11,15,357.5,189.5,1.6,15.0,364.5,531.82,429.25
2016,1,12,11,30,459.0,177.0,1.6,15.0,406.0,611.3,489.64
2016,1,12,11,45,479.0,175.5,1.6,15.5,417.5,616.1,491.39
2016,1,12,12,0,499.0,174.0,1.6,16.0,429.0,618.32,491.9
2016,1,12,12,15,371.0,200.0,1.6,16.0,389.5,518.63,414.67
2016,1,12,12,30,243.0,226.0,1.6,16.0,350.0,438.8,351.41
2016,1,12,12,45,259.5,220.0,1.6,16.0,351.5,433.37,347.88
2016,1,12,13,0,276.0,214.0,1.6,16.0,353.0,426.23,342.43
2016,1,12,13,15,301.5,203.5,1.55,16.0,351.0,418.27,336.24
2016,1,12,13,30,327.0,193.0,1.5,16.0,349.0,407.77,327.82
2016,1,12,13,45,412.0,167.5,1.45,16.0,355.0,422.16,338.8
2016,1,12,14,0,497.0,142.0,1.4,16.0,361.0,419.19,335.36
2016,1,12,14,15,483.0,135.5,1.3,16.0,337.5,378.81,301.62
2016,1,12,14,30,469.0,129.0,1.2,16.0,314.0,338.78,267.75
2016,1,12,14,45,454.0,119.5,1.1,16.0,285.5,296.01,231.09
2016,1,12,15,0,439.0,110.0,1.0,16.0,257.0,254.18,194.56
2016,1,12,15,15,420.0,98.5,1.0,15.5,225.0,210.5,156.67
2016,1,12,15,30,401.0,87.0,1.0,15.0,193.0,168.62,120.1
2016,1,12,15,45,364.5,75.0,1.0,14.5,159.5,125.52,84.1
2016,1,12,16,0,328.0,63.0,1.0,14.0,126.0,86.58,53.86
2016,1,12,16,15,277.5,49.5,1.0,13.5,93.0,50.21,30.15
2016,1,12,16,30,227.0,36.0,1.0,13.0,60.0,27.99,18.0
2016,1,12,16,45,113.5,23.0,1.05,13.0,35.0,18.04,3.29
2016,1,12,17,0,0.0,10.0,1.1,13.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.0,17.5,2.9,12.5,25.5,93.73,8.63
2016,1,13,8,0,164.0,35.0,3.1,13.0,51.0,187.72,144.07
2016,1,13,8,15,210.5,50.0,3.2,13.0,81.5,242.46,198.65
2016,1,13,8,30,257.0,65.0,3.3,13.0,112.0,300.13,250.43
2016,1,13,8,45,281.0,80.0,3.45,13.5,143.0,343.24,287.99
2016,1,13,9,0,305.0,95.0,3.6,14.0,174.0,386.63,324.55
2016,1,13,9,15,322.0,109.0,3.8,14.0,204.0,407.12,342.44
2016,1,13,9,30,339.0,123.0,4.0,14.0,234.0,442.76,371.7
2016,1,13,9,45,351.5,132.5,4.25,14.5,258.5,467.72,391.3
2016,1,13,10,0,364.0,142.0,4.5,15.0,283.0,508.97,423.2
2016,1,13,10,15,444.0,138.0,4.55,15.0,323.5,573.25,475.1
2016,1,13,10,30,524.0,134.0,4.6,15.0,364.0,636.73,525.38
2016,1,13,10,45,573.5,129.0,4.7,15.0,391.5,678.44,557.11
2016,1,13,11,0,623.0,124.0,4.8,15.0,419.0,711.63,582.2
2016,1,13,11,15,469.5,166.0,4.85,15.0,392.5,616.34,505.88
2016,1,13,11,30,316.0,208.0,4.9,15.0,366.0,512.85,421.16
2016,1,13,11,45,274.0,218.0,4.95,15.0,356.5,482.13,395.79
2016,1,13,12,0,232.0,228.0,5.0,15.0,347.0,437.06,358.9
2016,1,13,12,15,250.5,226.0,4.95,14.5,354.5,454.9,373.76
2016,1,13,12,30,269.0,224.0,4.9,14.0,362.0,456.62,375.78
2016,1,13,12,45,153.0,214.0,4.9,14.0,292.5,337.4,277.56
2016,1,13,13,0,37.0,204.0,4.9,14.0,223.0,227.47,185.33
2016,1,13,13,15,32.5,196.0,4.8,14.0,212.5,213.23,173.7
2016,1,13,13,30,28.0,188.0,4.7,14.0,202.0,199.52,162.36
2016,1,13,13,45,146.0,186.5,4.6,14.0,252.0,271.85,223.54
2016,1,13,14,0,264.0,185.0,4.5,14.0,302.0,331.94,272.57
2016,1,13,14,15,502.5,134.5,4.3,13.5,339.5,388.4,317.52
2016,1,13,14,30,741.0,84.0,4.1,13.0,377.0,417.18,336.47
2016,1,13,14,45,719.0,80.0,3.95,13.0,344.0,363.28,287.88
2016,1,13,15,0,697.0,76.0,3.8,13.0,311.0,310.39,239.56
2016,1,13,15,15,659.5,71.5,3.25,12.5,273.0,254.08,188.54
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,201.09,140.69
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,148.72,95.01
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,100.51,56.97
2016,1,13,16,15,456.0,44.0,1.55,11.0,117.0,54.38,29.48
2016,1,13,16,30,368.0,36.0,1.4,10.0,77.0,29.47,19.65
2016,1,13,16,45,184.0,25.0,1.25,9.5,45.5,19.69,5.64
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,12.73,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,76.5,17.0,1.15,9.5,24.5,89.53,12.23
2016,1,14,8,0,153.0,34.0,1.2,10.0,49.0,178.62,138.38
2016,1,14,8,15,185.5,50.5,1.35,10.0,78.0,211.39,174.3
2016,1,14,8,30,218.0,67.0,1.5,10.0,107.0,260.5,218.65
2016,1,14,8,45,240.5,82.0,1.7,10.5,136.5,300.83,253.98
2016,1,14,9,0,263.0,97.0,1.9,11.0,166.0,341.6,288.61
2016,1,14,9,15,273.5,112.0,1.95,11.0,193.5,372.95,314.66
2016,1,14,9,30,284.0,127.0,2.0,11.0,221.0,403.63,339.52
2016,1,14,9,45,291.5,139.5,2.15,11.5,245.0,427.53,358.03
2016,1,14,10,0,299.0,152.0,2.3,12.0,269.0,450.48,375.45
2016,1,14,10,15,277.0,168.0,2.3,12.0,282.5,451.68,374.92
2016,1,14,10,30,255.0,184.0,2.3,12.0,296.0,451.16,373.09
2016,1,14,10,45,334.0,180.5,2.35,12.5,335.0,511.4,421.23
2016,1,14,11,0,413.0,177.0,2.4,13.0,374.0,587.48,479.66
2016,1,14,11,15,232.0,194.5,2.45,13.0,306.0,432.11,354.23
2016,1,14,11,30,51.0,212.0,2.5,13.0,238.0,264.63,215.65
2016,1,14,11,45,50.0,215.0,2.55,13.0,241.0,264.18,215.65
2016,1,14,12,0,49.0,218.0,2.6,13.0,244.0,263.74,215.14
2016,1,14,12,15,62.0,222.5,2.65,13.0,255.0,276.01,225.38
2016,1,14,12,30,75.0,227.0,2.7,13.0,266.0,287.47,234.9
2016,1,14,12,45,72.0,223.5,2.8,13.0,260.5,277.27,226.54
2016,1,14,13,0,69.0,220.0,2.9,13.0,255.0,267.24,218.39
2016,1,14,13,15,59.5,210.5,2.9,13.0,240.0,246.58,201.4
2016,1,14,13,30,50.0,201.0,2.9,13.0,225.0,226.82,185.14
2016,1,14,13,45,25.0,148.0,2.95,13.0,160.0,154.56,125.31
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,84.52,66.45
2016,1,14,14,15,0.0,100.5,2.85,12.5,100.5,89.58,71.03
2016,1,14,14,30,0.0,106.0,2.7,12.0,106.0,94.59,75.53
2016,1,14,14,45,0.0,95.5,2.55,12.0,95.5,84.91,67.4
2016,1,14,15,0,0.0,85.0,2.4,12.0,85.0,75.35,59.32
2016,1,14,15,15,0.0,74.5,2.15,12.0,74.5,65.87,51.24
2016,1,14,15,30,0.0,64.0,1.9,12.0,64.0,56.49,43.16
2016,1,14,15,45,0.0,52.5,1.7,12.0,52.5,46.33,34.32
2016,1,14,16,0,0.0,41.0,1.5,12.0,41.0,36.17,25.4
2016,1,14,16,15,0.0,30.5,1.65,12.0,30.5,26.88,17.14
2016,1,14,16,30,0.0,20.0,1.8,12.0,20.0,17.6,9.44
2016,1,14,16,45,0.0,11.5,1.95,12.0,11.5,10.11,0.65
2016,1,14,17,0,0.0,3.0,2.1,12.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,2.3,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,11.0,33.0,146.03,29.73
2016,1,15,8,0,327.0,33.0,0.2,11.0,66.0,290.03,223.62
2016,1,15,8,15,417.0,41.5,0.3,11.0,105.0,373.33,301.65
2016,1,15,8,30,507.0,50.0,0.4,11.0,144.0,462.0,376.38
2016,1,15,8,45,563.0,56.0,0.5,11.5,184.0,526.42,427.97
2016,1,15,9,0,619.0,62.0,0.6,12.0,224.0,592.05,478.57
2016,1,15,9,15,656.5,66.5,0.7,12.0,262.5,641.53,516.3
2016,1,15,9,30,694.0,71.0,0.8,12.0,301.0,690.17,552.54
2016,1,15,9,45,708.0,77.0,0.9,12.5,333.0,719.89,573.24
2016,1,15,10,0,722.0,83.0,1.0,13.0,365.0,747.15,591.96
2016,1,15,10,15,681.5,95.0,1.05,13.0,377.5,732.69,580.99
2016,1,15,10,30,641.0,107.0,1.1,13.0,390.0,714.29,567.64
2016,1,15,10,45,613.5,121.5,1.2,13.0,403.5,706.52,562.56
2016,1,15,11,0,586.0,136.0,1.3,13.0,417.0,695.43,554.91
2016,1,15,11,15,579.0,143.0,1.3,13.0,428.5,690.96,551.19
2016,1,15,11,30,572.0,150.0,1.3,13.0,440.0,677.66,540.85
2016,1,15,11,45,495.5,173.5,1.35,13.5,427.5,630.28,503.25
2016,1,15,12,0,419.0,197.0,1.4,14.0,415.0,582.06,465.07
2016,1,15,12,15,324.5,214.5,1.3,14.0,383.5,500.72,401.59
2016,1,15,12,30,230.0,232.0,1.2,14.0,352.0,423.84,340.77
2016,1,15,12,45,188.0,231.0,1.15,14.0,328.5,382.44,308.04
2016,1,15,13,0,146.0,230.0,1.1,14.0,305.0,343.1,276.43
2016,1,15,13,15,479.0,157.5,1.0,14.0,392.0,500.05,402.58
2016,1,15,13,30,812.0,85.0,0.9,14.0,479.0,612.35,486.55
2016,1,15,13,45,804.5,82.0,0.8,14.0,458.0,568.2,449.76
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,522.53,412.79
2016,1,15,14,15,779.5,77.0,0.65,14.0,409.0,471.69,371.39
2016,1,15,14,30,762.0,75.0,0.6,14.0,381.0,420.7,328.76
2016,1,15,14,45,745.0,70.5,0.6,14.5,348.5,367.52,282.97
2016,1,15,15,0,728.0,66.0,0.6,15.0,316.0,314.77,236.37
2016,1,15,15,15,692.5,62.0,0.5,14.5,278.0,258.07,186.78
2016,1,15,15,30,657.0,58.0,0.4,14.0,240.0,204.41,139.61
2016,1,15,15,45,608.5,53.0,0.35,14.0,200.0,149.38,93.09
2016,1,15,16,0,560.0,48.0,0.3,14.0,160.0,100.87,55.66
2016,1,15,16,15,479.5,41.0,0.35,13.5,120.0,54.6,27.94
2016,1,15,16,30,399.0,34.0,0.4,13.0,80.0,27.41,17.89
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,18.69,6.86
2016,1,15,17,0,126.0,12.0,0.5,13.0,16.0,10.91,0.0
2016,1,15,17,15,63.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,2.85,12.0,11.0,9.67,0.0
2016,1,16,8,0,0.0,22.0,2.9,12.0,22.0,19.38,9.88
2016,1,16,8,15,0.0,35.5,2.85,12.5,35.5,31.75,21.05
2016,1,16,8,30,0.0,49.0,2.8,13.0,49.0,45.46,33.07
2016,1,16,8,45,0.0,63.0,2.8,13.5,63.0,59.53,45.29
2016,1,16,9,0,0.0,77.0,2.8,14.0,77.0,73.45,57.22
2016,1,16,9,15,0.0,90.5,2.75,14.0,90.5,86.69,68.52
2016,1,16,9,30,0.0,104.0,2.7,14.0,104.0,99.9,79.66
2016,1,16,9,45,6.5,124.5,2.7,14.5,127.0,126.73,102.2
2016,1,16,10,0,13.0,145.0,2.7,15.0,150.0,153.7,124.52
2016,1,16,10,15,17.5,157.0,2.65,15.0,164.5,168.98,137.07
2016,1,16,10,30,22.0,169.0,2.6,15.0,179.0,184.34,149.61
2016,1,16,10,45,39.5,186.0,2.6,15.5,205.0,232.01,188.55
2016,1,16,11,0,57.0,203.0,2.6,16.0,231.0,265.11,215.05
2016,1,16,11,15,35.0,193.5,2.55,16.0,211.0,231.38,186.75
2016,1,16,11,30,13.0,184.0,2.5,16.0,191.0,186.11,149.18
2016,1,16,11,45,26.5,199.0,2.5,16.0,213.0,212.07,170.71
2016,1,16,12,0,40.0,214.0,2.5,16.0,235.0,251.51,202.68
2016,1,16,12,15,102.0,226.0,2.4,16.0,279.5,311.43,252.03
2016,1,16,12,30,164.0,238.0,2.3,16.0,324.0,380.62,307.36
2016,1,16,12,45,82.0,187.0,2.25,16.5,230.0,244.32,197.02
2016,1,16,13,0,0.0,136.0,2.2,17.0,136.0,123.31,96.85
2016,1,16,13,15,193.0,162.0,2.1,17.0,256.0,303.71,246.96
2016,1,16,13,30,386.0,188.0,2.0,17.0,376.0,442.1,355.89
2016,1,16,13,45,266.5,193.5,1.95,17.0,321.0,358.77,288.13
2016,1,16,14,0,147.0,199.0,1.9,17.0,266.0,277.21,222.43
2016,1,16,14,15,73.5,124.0,1.8,17.0,157.5,156.9,125.19
2016,1,16,14,30,0.0,49.0,1.7,17.0,49.0,43.24,30.95
2016,1,16,14,45,0.0,45.0,1.6,17.0,45.0,39.69,28.09
2016,1,16,15,0,0.0,41.0,1.5,17.0,41.0,36.15,25.13
2016,1,16,15,15,0.0,36.0,1.3,16.5,36.0,31.72,21.44
2016,1,16,15,30,0.0,31.0,1.1,16.0,31.0,27.3,17.72
2016,1,16,15,45,0.0,25.5,0.9,15.5,25.5,22.44,13.56
2016,1,16,16,0,0.0,20.0,0.7,15.0,20.0,17.58,9.36
2016,1,16,16,15,0.0,15.0,0.75,14.5,15.0,13.18,5.49
2016,1,16,16,30,0.0,10.0,0.8,14.0,10.0,8.78,1.9
2016,1,16,16,45,0.0,6.0,0.85,14.0,6.0,5.26,0.0
2016,1,16,17,0,0.0,2.0,0.9,14.0,2.0,1.82,0.0
2016,1,16,17,15,0.0,1.0,0.9,13.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,2.7,14.0,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,2.7,14.0,10.0,8.78,1.36
2016,1,17,8,15,0.0,16.5,2.75,14.0,16.5,14.5,6.5
2016,1,17,8,30,0.0,23.0,2.8,14.0,23.0,20.23,11.57
2016,1,17,8,45,0.0,29.5,2.85,14.5,29.5,25.97,16.58
2016,1,17,9,0,0.0,36.0,2.9,15.0,36.0,31.72,21.53
2016,1,17,9,15,0.0,42.0,2.95,15.0,42.0,37.03,26.1
2016,1,17,9,30,0.0,48.0,3.0,15.0,48.0,42.35,30.63
2016,1,17,9,45,0.0,53.0,3.1,15.0,53.0,46.78,34.37
2016,1,17,10,0,0.0,58.0,3.2,15.0,58.0,51.22,38.09
2016,1,17,10,15,0.0,67.5,3.2,15.0,67.5,59.67,45.17
2016,1,17,10,30,0.0,77.0,3.2,15.0,77.0,68.12,52.22
2016,1,17,10,45,0.0,67.5,3.2,15.5,67.5,59.68,44.93
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,51.25,37.7
2016,1,17,11,15,0.0,75.0,3.2,16.0,75.0,66.36,50.33
2016,1,17,11,30,0.0,92.0,3.2,16.0,92.0,81.81,63.18
2016,1,17,11,45,0.0,110.5,3.2,16.0,110.5,99.44,77.78
2016,1,17,12,0,0.0,129.0,3.2,16.0,129.0,117.27,92.49
2016,1,17,12,15,15.0,169.0,3.1,16.0,177.0,168.74,135.26
2016,1,17,12,30,30.0,209.0,3.0,16.0,225.0,232.5,187.27
2016,1,17,12,45,18.0,193.0,2.95,16.0,202.5,193.42,155.13
2016,1,17,13,0,6.0,177.0,2.9,16.0,180.0,167.72,133.97
2016,1,17,13,15,3.0,139.5,2.85,16.0,141.0,128.47,101.83
2016,1,17,13,30,0.0,102.0,2.8,16.0,102.0,90.95,70.82
2016,1,17,13,45,0.0,74.5,2.75,16.0,74.5,65.9,50.01
2016,1,17,14,0,0.0,47.0,2.7,16.0,47.0,41.49,29.54
2016,1,17,14,15,0.0,63.0,2.65,15.5,63.0,55.67,41.68
2016,1,17,14,30,0.0,79.0,2.6,15.0,79.0,69.93,53.89
2016,1,17,14,45,0.0,72.0,2.55,15.0,72.0,63.67,48.66
2016,1,17,15,0,0.0,65.0,2.5,15.0,65.0,57.44,43.45
2016,1,17,15,15,0.0,57.5,2.3,14.5,57.5,50.78,37.9
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,44.13,32.28
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,36.59,25.77
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,29.07,19.19
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,22.0,12.96
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,14.94,7.23
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,9.22,1.11
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,36.0,166.74,57.24
2016,1,18,8,0,400.0,30.0,0.6,13.0,72.0,334.25,259.36
2016,1,18,8,15,485.5,37.5,0.65,13.5,112.5,415.67,334.32
2016,1,18,8,30,571.0,45.0,0.7,14.0,153.0,502.36,405.26
2016,1,18,8,45,627.0,49.5,0.8,14.5,195.0,560.94,451.79
2016,1,18,9,0,683.0,54.0,0.9,15.0,237.0,627.22,502.18
2016,1,18,9,15,718.0,57.5,1.0,15.5,276.0,675.69,537.6
2016,1,18,9,30,753.0,61.0,1.1,16.0,315.0,722.92,571.13
2016,1,18,9,45,773.0,64.5,1.2,16.5,349.5,755.92,593.63
2016,1,18,10,0,793.0,68.0,1.3,17.0,384.0,786.43,614.05
2016,1,18,10,15,809.0,70.0,1.45,17.0,412.5,808.78,630.22
2016,1,18,10,30,825.0,72.0,1.6,17.0,441.0,828.06,644.22
2016,1,18,10,45,832.0,74.5,1.8,17.0,463.0,836.91,651.44
2016,1,18,11,0,839.0,77.0,2.0,17.0,485.0,842.34,656.32
2016,1,18,11,15,845.5,78.0,2.15,17.0,500.5,841.93,656.67
2016,1,18,11,30,852.0,79.0,2.3,17.0,516.0,838.0,654.63
2016,1,18,11,45,656.5,135.0,2.45,17.5,475.0,730.92,577.32
2016,1,18,12,0,461.0,191.0,2.6,18.0,434.0,612.38,486.79
2016,1,18,12,15,349.5,213.5,2.55,17.5,398.0,521.14,417.02
2016,1,18,12,30,238.0,236.0,2.5,17.0,362.0,435.47,349.72
2016,1,18,12,45,279.5,226.0,2.45,17.0,372.5,457.57,367.59
2016,1,18,13,0,321.0,216.0,2.4,17.0,383.0,463.28,372.23
2016,1,18,13,15,461.0,176.5,2.3,17.0,408.5,511.25,410.48
2016,1,18,13,30,601.0,137.0,2.2,17.0,434.0,541.8,434.0
2016,1,18,13,45,322.5,162.5,2.15,17.0,321.0,360.51,290.36
2016,1,18,14,0,44.0,188.0,2.1,17.0,208.0,203.09,162.33
2016,1,18,14,15,104.5,182.5,1.9,16.5,226.5,230.59,185.47
2016,1,18,14,30,165.0,177.0,1.7,16.0,245.0,244.65,196.29
2016,1,18,14,45,154.0,162.5,1.55,16.0,222.0,215.36,171.62
2016,1,18,15,0,143.0,148.0,1.4,16.0,199.0,187.27,147.89
2016,1,18,15,15,135.0,132.0,1.2,15.5,176.0,159.93,124.76
2016,1,18,15,30,127.0,116.0,1.0,15.0,153.0,133.63,102.35
2016,1,18,15,45,115.0,98.5,0.8,15.0,128.0,106.47,79.35
2016,1,18,16,0,103.0,81.0,0.6,15.0,103.0,81.02,58.34
2016,1,18,16,15,85.5,63.0,0.6,14.5,78.5,56.72,39.62
2016,1,18,16,30,68.0,45.0,0.6,14.0,54.0,36.69,26.02
2016,1,18,16,45,34.0,29.0,0.65,14.0,33.5,24.11,12.63
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,11.82,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,5.91,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,9.23,0.0
2016,1,19,8,0,0.0,21.0,4.5,14.0,21.0,18.49,9.2
2016,1,19,8,15,0.0,33.0,4.65,14.0,33.0,29.1,18.74
2016,1,19,8,30,0.0,45.0,4.8,14.0,45.0,40.27,28.56
2016,1,19,8,45,0.0,58.0,5.0,14.5,58.0,53.17,39.73
2016,1,19,9,0,0.0,71.0,5.2,15.0,71.0,65.97,50.68
2016,1,19,9,15,0.0,83.5,5.2,15.0,83.5,78.14,61.06
2016,1,19,9,30,0.0,96.0,5.2,15.0,96.0,90.28,71.31
2016,1,19,9,45,0.0,105.0,5.25,15.5,105.0,98.52,78.02
2016,1,19,10,0,0.0,114.0,5.3,16.0,114.0,106.85,84.72
2016,1,19,10,15,255.5,128.5,5.3,16.0,243.5,383.01,320.78
2016,1,19,10,30,511.0,143.0,5.3,16.0,373.0,641.35,529.36
2016,1,19,10,45,255.5,131.0,5.3,16.5,246.0,383.21,318.06
2016,1,19,11,0,0.0,119.0,5.3,17.0,119.0,108.63,85.14
2016,1,19,11,15,29.0,170.0,5.35,17.0,185.0,198.03,159.99
2016,1,19,11,30,58.0,221.0,5.4,17.0,251.0,280.62,227.63
2016,1,19,11,45,29.0,156.0,5.5,17.0,171.0,178.76,143.81
2016,1,19,12,0,0.0,91.0,5.6,17.0,91.0,80.75,61.92
2016,1,19,12,15,26.0,158.5,5.45,16.5,172.5,175.89,141.66
2016,1,19,12,30,52.0,226.0,5.3,16.0,254.0,268.24,217.67
2016,1,19,12,45,28.0,199.5,5.2,16.0,214.5,217.93,175.93
2016,1,19,13,0,4.0,173.0,5.1,16.0,175.0,162.15,129.65
2016,1,19,13,15,28.0,191.5,4.9,16.0,205.5,204.94,165.47
2016,1,19,13,30,52.0,210.0,4.7,16.0,236.0,237.3,192.22
2016,1,19,13,45,179.5,199.5,4.55,16.0,283.5,306.46,250.02
2016,1,19,14,0,307.0,189.0,4.4,16.0,331.0,362.69,295.32
2016,1,19,14,15,195.5,182.5,4.25,15.5,271.0,276.08,224.26
2016,1,19,14,30,84.0,176.0,4.1,15.0,211.0,202.23,163.68
2016,1,19,14,45,165.5,159.5,4.0,15.0,221.0,217.33,175.01
2016,1,19,15,0,247.0,143.0,3.9,15.0,231.0,222.22,176.22
2016,1,19,15,15,221.5,131.5,3.55,14.5,204.0,187.37,146.22
2016,1,19,15,30,196.0,120.0,3.2,14.0,177.0,155.22,118.69
2016,1,19,15,45,176.0,103.0,2.9,14.0,148.5,122.09,90.39
2016,1,19,16,0,156.0,86.0,2.6,14.0,120.0,91.52,65.23
2016,1,19,16,15,126.0,68.0,2.25,13.5,91.0,62.78,43.66
2016,1,19,16,30,96.0,50.0,1.9,13.0,62.0,40.3,29.3
2016,1,19,16,45,48.0,33.0,1.6,13.0,39.0,27.07,15.46
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,13.94,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.28,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,45,41.0,19.0,0.85,10.5,23.5,52.1,18.9
2016,1,20,8,0,82.0,38.0,0.9,11.0,47.0,123.46,95.86
2016,1,20,8,15,101.5,56.0,1.0,11.0,72.5,149.62,122.13
2016,1,20,8,30,121.0,74.0,1.1,11.0,98.0,188.14,156.56
2016,1,20,8,45,136.0,91.5,1.25,11.5,124.0,222.84,186.67
2016,1,20,9,0,151.0,109.0,1.4,12.0,150.0,257.75,216.17
2016,1,20,9,15,159.5,124.5,1.35,12.5,174.0,284.55,237.88
2016,1,20,9,30,168.0,140.0,1.3,13.0,198.0,311.19,258.85
2016,1,20,9,45,163.5,157.0,1.3,13.5,218.5,328.66,271.66
2016,1,20,10,0,159.0,174.0,1.3,14.0,239.0,345.21,283.5
2016,1,20,10,15,104.0,180.5,1.25,14.5,224.0,303.11,247.2
2016,1,20,10,30,49.0,187.0,1.2,15.0,209.0,244.12,197.58
2016,1,20,10,45,121.0,203.0,1.2,15.5,261.5,339.79,275.22
2016,1,20,11,0,193.0,219.0,1.2,16.0,314.0,418.64,336.62
2016,1,20,11,15,314.0,206.0,1.15,16.0,366.5,518.63,414.03
2016,1,20,11,30,435.0,193.0,1.1,16.0,419.0,616.02,486.47
2016,1,20,11,45,657.0,135.5,1.1,16.5,483.0,734.76,572.88
2016,1,20,12,0,879.0,78.0,1.1,17.0,547.0,823.83,632.14
2016,1,20,12,15,878.5,78.0,1.0,17.0,547.5,802.69,614.91
2016,1,20,12,30,878.0,78.0,0.9,17.0,548.0,778.34,596.99
2016,1,20,12,45,881.5,75.5,0.8,17.0,542.5,750.95,577.07
2016,1,20,13,0,885.0,73.0,0.7,17.0,537.0,720.37,555.0
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.5,681.65,527.01
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,640.66,495.6
2016,1,20,13,45,785.5,85.5,0.45,17.5,466.5,570.18,441.56
2016,1,20,14,0,699.0,100.0,0.4,18.0,425.0,501.08,388.17
2016,1,20,14,15,623.0,111.0,0.35,17.5,388.0,437.83,339.71
2016,1,20,14,30,547.0,122.0,0.3,17.0,351.0,375.73,291.18
2016,1,20,14,45,486.0,121.0,0.3,17.0,312.0,318.57,245.37
2016,1,20,15,0,425.0,120.0,0.3,17.0,273.0,266.78,203.15
2016,1,20,15,15,408.5,108.5,0.25,16.5,242.5,224.02,166.9
2016,1,20,15,30,392.0,97.0,0.2,16.0,212.0,182.77,131.45
2016,1,20,15,45,365.5,85.0,0.15,16.0,179.0,140.99,96.21
2016,1,20,16,0,339.0,73.0,0.1,16.0,146.0,102.21,65.27
2016,1,20,16,15,303.0,58.5,0.15,15.5,113.0,63.99,38.9
2016,1,20,16,30,267.0,44.0,0.2,15.0,80.0,33.94,23.73
2016,1,20,16,45,133.5,32.5,0.3,15.0,50.5,26.16,15.09
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,17.78,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,1,21,7,45,181.5,23.0,2.45,11.5,43.0,167.19,79.08
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,315.6,251.72
2016,1,21,8,15,448.0,42.0,2.65,12.5,114.0,396.88,327.44
2016,1,21,8,30,533.0,50.0,2.7,13.0,154.0,483.19,401.15
2016,1,21,8,45,594.5,54.5,2.75,13.5,196.0,551.15,456.68
2016,1,21,9,0,656.0,59.0,2.8,14.0,238.0,620.62,511.14
2016,1,21,9,15,691.0,63.0,2.75,14.5,277.0,663.65,542.94
2016,1,21,9,30,726.0,67.0,2.7,15.0,316.0,711.42,577.22
2016,1,21,9,45,752.5,69.0,2.7,15.5,351.0,747.91,602.27
2016,1,21,10,0,779.0,71.0,2.7,16.0,386.0,782.11,625.12
2016,1,21,10,15,662.5,104.5,2.75,16.5,386.0,734.61,588.07
2016,1,21,10,30,546.0,138.0,2.8,17.0,386.0,667.42,536.74
2016,1,21,10,45,686.5,108.5,2.9,17.5,437.5,761.67,605.68
2016,1,21,11,0,827.0,79.0,3.0,18.0,489.0,839.29,659.72
2016,1,21,11,15,833.5,80.5,3.0,18.0,504.5,839.79,658.71
2016,1,21,11,30,840.0,82.0,3.0,18.0,520.0,836.78,655.98
2016,1,21,11,45,833.5,85.5,3.0,18.5,526.5,821.73,643.58
2016,1,21,12,0,827.0,89.0,3.0,19.0,533.0,803.48,629.16
2016,1,21,12,15,667.5,137.0,2.85,18.5,496.0,714.14,564.72
2016,1,21,12,30,508.0,185.0,2.7,18.0,459.0,616.2,489.83
2016,1,21,12,45,385.5,208.5,2.55,18.0,415.0,518.71,414.09
2016,1,21,13,0,263.0,232.0,2.4,18.0,371.0,441.18,352.16
2016,1,21,13,15,284.5,222.0,2.1,17.5,368.5,431.9,345.5
2016,1,21,13,30,306.0,212.0,1.8,17.0,366.0,420.4,336.46
2016,1,21,13,45,180.5,204.5,1.5,17.0,294.5,312.78,250.31
2016,1,21,14,0,55.0,197.0,1.2,17.0,223.0,218.11,173.79
2016,1,21,14,15,31.0,173.5,1.15,16.5,188.0,178.64,142.54
2016,1,21,14,30,7.0,150.0,1.1,16.0,153.0,138.23,109.98
2016,1,21,14,45,46.5,151.0,1.05,16.0,168.0,157.65,125.8
2016,1,21,15,0,86.0,152.0,1.0,16.0,183.0,168.44,133.59
2016,1,21,15,15,79.5,136.0,1.0,15.5,162.5,145.52,114.49
2016,1,21,15,30,73.0,120.0,1.0,15.0,142.0,123.5,96.09
2016,1,21,15,45,64.5,102.5,1.05,15.0,120.0,100.81,76.99
2016,1,21,16,0,56.0,85.0,1.1,15.0,98.0,79.41,59.16
2016,1,21,16,15,43.5,67.0,1.15,14.5,75.5,58.78,42.59
2016,1,21,16,30,31.0,49.0,1.2,14.0,53.0,40.68,29.69
2016,1,21,16,45,15.5,31.5,1.25,14.0,33.5,26.77,15.97
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,12.33,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.37,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
