Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,13.64,1.6
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,23.81,13.67
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,38.63,26.79
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,53.35,39.7
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,69.06,53.36
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,84.58,66.7
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,98.79,78.77
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,112.97,90.67
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,180.7,148.15
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,238.19,195.91
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,198.07,161.44
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,146.97,117.88
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,111.45,88.29
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,79.05,61.14
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,130.96,104.54
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,184.87,148.9
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,168.51,134.87
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,152.85,121.59
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,131.46,104.22
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,110.87,87.41
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,100.79,79.08
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,90.9,70.9
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,117.63,93.2
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,144.71,115.67
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,73.47,56.47
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,6.16,0.0
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,33.52,22.94
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,61.0,46.3
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,75.77,58.85
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,90.52,71.37
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,80.03,62.71
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,69.66,54.04
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,58.95,44.87
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,48.35,35.68
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,37.47,26.2
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,26.45,17.49
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,16.72,8.1
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,7.02,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.64,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,15.09,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,112.15,59.29
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,195.57,155.81
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,285.9,236.98
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,372.15,312.46
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,421.07,354.31
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,470.23,394.98
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,525.05,439.95
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,580.3,484.1
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,643.84,534.34
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,714.98,588.51
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,488.63,406.69
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,249.31,204.77
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,394.66,327.66
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,539.88,444.86
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,495.49,406.77
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,434.86,356.8
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,428.35,351.24
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,421.37,345.13
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,325.48,266.57
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,248.04,201.82
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,128.43,103.2
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,20.29,11.66
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,348.6,293.32
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,627.84,514.48
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,439.31,360.7
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,258.45,211.27
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,292.98,240.18
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,315.4,257.04
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,336.47,270.3
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,334.49,261.42
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,278.14,210.67
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,224.78,162.45
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,170.55,114.89
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,121.5,74.81
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,74.84,43.6
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,39.94,29.55
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,28.52,18.24
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,18.95,0.0
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,7.28,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,43.85,21.45
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,92.87,72.0
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,132.31,107.99
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,171.86,143.2
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,204.62,171.62
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,237.61,199.54
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,267.03,224.24
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,296.67,248.65
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,365.64,306.22
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,452.94,376.54
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,443.65,366.63
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,415.68,342.92
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,404.69,332.2
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,392.91,320.82
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,421.13,343.34
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,448.24,364.5
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,586.87,473.55
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,688.52,550.41
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,652.62,521.68
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,616.04,493.57
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,535.58,431.11
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,473.1,381.33
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,583.9,471.09
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,653.82,526.18
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,606.71,488.85
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,558.33,450.32
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,507.14,408.65
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,455.41,365.18
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,398.2,315.55
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,342.47,265.93
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,285.56,214.56
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,229.59,163.79
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,173.71,114.38
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,122.23,71.99
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,72.38,38.58
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,32.64,23.21
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,25.07,15.58
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,17.3,0.36
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,96.38,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,239.29,146.77
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,359.87,287.77
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,439.63,360.07
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,524.11,430.46
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,579.93,475.47
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,642.74,524.06
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,516.86,426.56
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,346.09,287.14
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,430.73,356.38
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,500.94,411.42
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,674.74,546.11
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,821.34,651.28
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,833.6,657.25
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,842.51,662.27
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,844.0,662.5
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,841.99,660.47
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,832.46,652.49
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,819.51,642.29
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,799.75,628.17
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,776.83,611.9
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,750.47,593.55
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,721.02,572.9
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,683.16,544.63
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,643.12,513.5
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,598.53,478.57
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,552.43,441.63
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,501.71,400.71
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,450.58,358.21
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,395.98,311.11
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,342.04,263.37
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,284.4,212.2
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,230.18,163.54
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,174.81,115.1
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,123.98,73.56
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,74.98,40.79
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,35.13,25.35
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,26.74,17.08
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,18.1,2.66
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,15.46,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,194.18,124.29
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,355.99,285.75
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,437.9,357.94
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,524.46,428.68
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,590.49,479.98
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,651.78,525.64
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,701.29,562.87
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,749.43,598.19
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,782.16,620.51
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,812.24,640.57
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,836.93,657.18
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,858.49,671.56
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,871.04,678.43
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,880.07,683.0
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,880.46,682.41
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,877.2,679.53
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,866.65,671.11
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,852.52,660.41
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,832.39,646.36
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,808.91,630.08
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,700.34,552.5
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,587.69,467.14
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,571.53,455.72
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,551.41,440.18
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,538.41,429.91
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,513.81,410.08
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,456.71,363.73
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,402.78,319.31
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,357.82,280.95
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,312.12,240.86
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,279.44,208.71
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,238.84,168.58
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,181.45,118.99
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,129.08,76.58
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,78.4,42.44
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,35.99,26.05
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,28.02,18.24
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,19.89,5.19
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,15.46,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,181.64,120.64
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,324.94,264.52
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,407.2,338.27
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,494.18,411.54
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,559.04,462.64
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,624.9,511.96
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,600.01,491.16
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,562.91,461.39
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,566.17,461.79
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,565.78,458.83
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,717.64,571.29
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,857.28,665.43
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,871.05,669.96
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,881.32,673.79
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,881.14,671.05
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,869.13,660.57
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,860.06,651.15
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,847.39,639.44
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,827.06,623.99
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,803.41,606.57
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,773.66,585.01
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,740.99,561.63
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,703.45,536.75
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,663.52,508.33
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,621.69,477.3
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,574.23,441.44
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,522.17,402.65
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,469.38,361.68
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,413.54,316.09
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,358.05,269.13
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,299.34,218.55
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,242.68,168.88
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,185.26,119.41
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,131.89,76.08
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,79.84,41.21
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,32.59,22.91
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,24.84,15.48
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,17.97,5.27
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,12.31,3.07
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,20.25,11.25
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,30.42,20.33
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,40.61,29.34
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,51.0,38.36
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,61.53,47.36
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,72.05,56.31
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,82.57,65.15
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,144.7,117.77
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,224.48,182.94
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,363.51,296.72
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,504.95,406.57
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,694.48,549.69
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,853.75,658.82
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,737.38,577.73
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,590.88,469.47
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,587.31,468.05
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,582.11,464.01
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,363.75,293.41
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,125.98,98.73
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,210.28,168.3
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,286.36,228.64
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,307.2,245.42
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,334.5,267.07
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,349.47,279.4
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,366.63,292.78
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,259.48,207.16
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,162.55,129.08
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,134.21,106.33
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,107.44,84.57
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,95.9,75.31
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,84.49,65.99
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,71.9,55.42
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,59.46,44.86
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,47.19,34.37
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,35.12,25.21
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,24.25,15.09
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,13.2,3.08
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,6.82,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.36,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,8.34,0.32
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,14.06,5.95
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,21.12,12.17
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,28.18,18.38
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,35.71,24.86
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,43.24,31.26
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,49.89,36.91
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,56.55,42.5
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,95.1,74.7
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,136.22,108.46
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,186.0,149.98
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,252.76,204.49
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,198.45,159.39
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,162.16,128.87
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,136.51,107.8
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,112.31,87.84
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,135.12,106.52
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,158.14,125.21
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,166.25,131.82
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,174.26,138.38
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,171.63,136.27
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,169.08,134.26
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,162.95,129.34
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,156.98,124.58
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,141.68,112.19
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,126.74,100.08
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,65.02,49.04
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.28,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,4.84,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.51,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,88.02,56.0
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,131.06,77.08
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,77.91,39.95
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,34.13,24.3
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,25.45,16.13
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,19.56,8.05
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,10.91,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,6.82,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,107.25,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,255.72,185.15
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,369.02,301.91
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,447.57,372.89
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,530.51,442.81
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,414.5,349.03
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,257.86,216.41
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,284.68,239.22
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,311.25,260.79
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,579.11,482.0
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,829.0,667.8
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,843.39,674.86
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,863.38,688.08
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,875.61,696.03
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,884.35,701.64
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,885.64,701.7
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,883.23,699.32
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,873.18,690.72
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,859.48,679.73
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,839.31,665.15
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,815.71,648.22
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,783.41,624.98
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,748.48,599.79
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,629.0,507.64
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,506.34,409.75
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,419.15,340.33
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,342.06,277.77
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,274.4,223.16
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,208.73,169.63
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,227.78,184.83
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,233.2,187.23
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,201.62,159.91
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,171.04,133.29
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,139.38,105.73
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,109.5,80.37
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,78.88,56.45
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,51.02,39.93
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,36.32,26.17
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,23.36,11.88
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,12.73,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,4.09,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,7.91,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,21.69,10.95
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,37.7,26.25
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,55.6,42.24
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,72.92,57.61
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,91.49,73.94
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,110.02,90.03
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,128.14,105.67
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,146.5,121.33
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,199.32,166.17
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,239.51,199.67
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,188.37,155.78
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,129.54,105.15
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,274.54,228.93
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,426.83,353.2
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,688.39,566.98
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,904.34,727.7
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,897.47,721.3
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,886.72,714.01
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,866.58,699.47
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,842.88,682.41
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,811.66,658.83
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,777.45,632.98
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,738.05,603.95
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,696.13,571.6
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,648.41,533.02
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,601.72,494.26
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,548.15,449.65
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,493.78,403.07
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,434.19,350.37
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,375.79,297.42
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,315.71,242.45
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,257.72,188.76
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,196.31,133.57
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,141.84,87.43
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,88.82,49.48
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,43.59,33.49
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,31.92,22.48
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,24.9,13.74
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,13.64,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,90.71,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,216.84,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,338.31,258.47
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,454.86,379.21
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,534.21,451.57
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,616.61,522.67
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,678.74,573.86
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,740.88,623.05
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,742.16,622.57
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,738.7,618.16
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,814.37,674.87
