Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,880.34,722.41
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,903.11,737.11
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,922.49,749.42
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,931.07,753.71
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,935.88,755.37
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,935.58,753.42
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,931.4,748.83
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,917.34,736.23
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,899.6,721.22
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,877.82,704.41
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,852.53,685.42
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,820.32,661.44
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,785.15,635.32
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,745.55,605.61
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,703.43,572.78
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,655.63,534.09
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,608.74,495.24
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,554.2,449.62
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,498.88,402.24
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,441.0,351.57
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,382.96,299.41
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,322.27,244.45
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,263.45,190.48
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,202.97,136.19
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,146.26,87.98
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,91.01,48.53
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,42.94,26.89
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,27.49,18.7
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,21.16,11.32
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,10.4,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.73,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.26,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,12.75,4.44
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,20.24,11.63
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,29.52,19.99
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,38.82,28.33
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,48.58,36.9
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,58.88,45.82
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,68.35,53.99
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,77.83,62.08
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,213.68,180.32
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,364.36,305.24
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,620.06,513.05
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,850.11,680.55
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,862.53,683.78
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,871.51,687.21
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,874.77,686.65
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,874.43,683.63
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,868.14,677.3
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,858.11,668.56
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,685.87,543.24
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,510.98,408.11
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,498.46,399.11
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,484.86,387.66
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,476.23,381.94
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,464.98,373.9
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,548.95,439.87
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,593.38,472.43
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,540.82,430.45
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,487.51,387.29
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,431.35,340.23
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,375.25,291.45
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,316.16,239.07
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,259.05,187.53
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,198.12,133.78
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,143.87,88.3
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,90.8,50.3
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,45.1,28.57
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,32.08,22.72
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,25.55,15.17
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,12.54,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,12.73,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,37.54,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,216.57,169.21
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,378.61,316.16
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,456.9,385.42
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,539.15,453.9
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,602.26,504.27
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,666.16,553.23
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,709.33,584.01
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,756.94,617.14
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,632.58,520.56
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,482.1,397.89
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,586.06,479.91
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,674.29,545.64
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,790.38,628.76
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,889.84,695.57
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,892.13,694.01
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,890.73,691.12
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,880.35,681.57
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,866.39,669.84
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,629.93,498.15
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,367.69,293.06
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,411.61,329.17
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,438.4,349.76
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,338.16,270.8
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,235.9,188.95
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,207.68,166.73
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,189.18,151.91
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,161.94,129.77
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,136.07,108.71
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,211.27,169.87
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,264.95,209.72
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,227.74,177.81
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,192.49,147.79
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,155.81,116.5
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,121.36,87.82
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,87.55,61.81
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,57.09,41.4
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,40.86,30.27
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,27.24,16.76
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,13.98,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,13.64,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,41.32,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,226.03,177.78
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,397.37,330.26
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,475.09,397.95
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,556.67,464.83
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,617.52,512.64
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,673.35,554.72
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,721.98,590.56
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,769.15,624.34
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,800.69,645.2
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,829.45,663.81
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,853.29,678.92
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,873.97,691.69
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,886.31,697.83
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,895.12,701.65
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,896.35,701.04
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,893.91,698.08
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,883.91,688.78
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,870.28,677.23
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,785.21,616.67
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,695.58,550.85
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,739.13,584.07
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,761.43,598.81
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,728.01,574.95
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,686.66,544.57
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,581.31,463.62
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,480.27,384.77
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,456.27,365.82
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,430.22,343.47
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,356.66,283.47
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,296.41,233.95
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,253.83,197.36
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,213.16,161.95
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,171.07,125.19
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,130.88,91.15
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,91.61,61.43
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,56.19,39.63
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,39.06,28.89
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,26.43,16.45
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,13.33,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,61.06,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,162.91,26.61
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,272.88,215.73
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,379.09,313.31
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,460.05,383.2
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,545.0,452.23
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,610.06,502.67
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,675.89,551.7
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,726.29,587.97
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,775.49,622.47
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,811.38,645.9
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,850.69,671.42
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,875.44,686.73
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,896.95,699.77
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,909.68,705.97
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,918.77,709.82
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,919.45,708.78
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,916.35,705.38
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,905.06,695.87
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,890.09,684.11
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,869.25,668.02
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,844.96,649.72
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,812.63,625.39
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,777.47,599.28
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,737.64,569.89
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,695.45,537.47
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,649.73,501.59
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,602.14,463.74
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,549.42,425.11
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,495.94,384.05
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,439.85,339.06
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,383.42,291.74
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,324.35,240.64
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,267.0,190.06
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,208.26,138.98
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,150.64,90.96
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,95.95,51.85
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,47.91,28.55
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,32.63,23.08
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,27.02,17.02
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,13.19,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,74.56,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,193.76,57.97
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,301.2,240.39
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,405.88,336.83
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,482.92,403.35
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,563.61,468.39
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,627.07,517.28
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,686.23,560.88
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,734.11,594.88
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,780.45,626.83
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,815.28,648.5
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,847.51,667.95
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,870.37,680.12
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,889.98,689.89
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,901.24,694.42
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,899.99,690.54
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,900.54,690.77
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,897.42,688.6
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,888.07,681.64
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,875.06,672.3
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,770.46,599.55
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,649.05,509.16
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,723.65,569.18
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,767.19,601.73
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,672.0,530.86
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,570.01,452.39
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,596.1,473.93
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,596.66,474.32
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,523.81,415.88
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,453.85,359.25
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,348.76,275.27
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,263.87,207.91
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,245.87,190.27
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,221.26,165.27
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,177.01,126.9
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,135.03,91.67
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,98.1,59.2
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,46.25,26.48
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,29.93,20.76
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,24.19,14.84
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,11.81,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,95.7,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,234.3,94.4
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,341.66,271.81
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,449.32,369.68
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,525.29,433.63
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,604.1,496.54
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,664.87,542.85
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,725.67,587.31
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,772.06,619.58
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,808.2,643.6
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,840.33,663.05
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,869.54,680.05
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,892.27,694.35
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,911.7,706.38
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,922.59,711.25
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,929.78,713.75
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,930.26,713.17
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,926.9,710.2
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,915.95,701.44
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,901.21,690.31
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,880.03,675.69
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,855.3,658.75
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,825.55,637.56
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,792.51,614.07
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,753.27,586.89
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,711.38,557.58
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,664.27,521.88
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,615.23,483.85
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,562.35,441.24
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,508.42,396.74
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,450.74,348.49
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,393.06,298.81
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,331.88,245.39
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,272.53,192.61
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,211.98,139.52
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,154.79,91.55
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,98.83,51.32
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,49.08,27.38
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,31.71,22.06
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,26.36,16.58
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,11.77,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,76.85,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,201.82,97.32
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,307.92,245.2
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,414.52,339.56
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,493.72,406.5
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,576.64,472.36
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,638.17,518.42
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,700.05,562.85
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,743.38,592.42
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,790.85,624.18
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,832.68,651.03
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,872.12,675.68
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,895.36,688.74
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,906.13,693.34
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,917.59,698.61
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,925.44,701.51
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,925.91,700.37
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,922.61,696.92
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,911.77,687.29
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,897.23,675.43
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,876.3,660.76
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,851.87,643.88
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,823.35,623.12
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,791.45,600.18
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,751.98,572.7
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,709.92,543.2
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,663.11,507.55
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,614.49,469.94
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,561.89,429.12
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,508.25,386.44
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,451.07,339.93
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,393.03,291.48
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,332.53,240.7
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,273.55,190.01
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,213.6,138.97
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,157.11,92.63
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,101.43,53.08
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,52.14,29.22
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,31.05,21.14
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,25.78,15.91
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,17.08,3.68
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,9.1,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,89.95,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,232.01,127.49
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,336.26,267.71
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,442.41,360.48
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,519.11,424.59
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,593.26,483.25
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,656.37,531.03
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,719.53,577.04
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,632.62,510.16
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,504.81,409.55
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,639.3,513.36
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,769.05,605.37
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,782.34,610.9
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,792.28,615.14
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,741.64,575.55
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,695.88,537.75
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,731.94,564.22
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,771.63,591.77
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,851.26,644.16
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,908.8,679.89
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,887.35,663.56
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,862.39,645.88
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,831.14,622.89
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,796.74,597.94
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,757.37,570.23
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,715.41,540.51
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,667.12,504.79
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,617.27,467.29
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,504.06,384.16
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,399.94,306.58
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,301.96,232.25
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,222.59,171.75
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,218.54,167.21
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,206.94,154.63
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,169.55,123.64
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,134.47,95.23
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,98.95,68.19
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,66.33,46.8
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,47.25,35.37
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,33.43,22.61
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,20.65,7.09
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,65.41,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,178.75,106.22
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,262.41,208.3
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,347.08,282.04
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,415.08,339.28
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,483.79,394.96
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,544.54,441.74
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,605.88,487.02
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,701.56,555.2
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,794.06,618.12
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,794.62,616.25
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,785.75,608.94
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,846.51,650.58
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,910.97,693.18
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,921.77,698.66
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,928.89,702.45
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,929.21,701.75
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,925.73,698.77
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,907.2,685.27
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,893.76,675.48
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,873.54,661.81
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,849.88,645.94
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,820.93,625.32
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,788.81,602.59
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,750.0,576.31
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,708.67,547.62
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,666.39,516.2
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,617.96,479.58
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,530.0,412.05
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,450.22,349.83
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,397.7,307.48
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,346.94,265.29
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,280.48,211.41
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,226.53,167.81
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,183.24,131.54
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,143.19,98.9
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,102.55,68.22
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,65.49,45.03
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,45.59,34.14
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,33.2,22.65
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,21.85,9.0
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,38.11,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,107.64,66.98
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,166.19,132.18
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,223.8,183.27
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,269.74,222.81
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,316.64,261.69
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,355.8,292.89
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,395.06,323.05
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,432.47,350.31
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,469.34,376.15
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,579.22,457.3
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,674.62,523.85
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,699.99,538.89
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,723.18,553.02
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,766.4,579.82
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,801.0,599.79
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,862.84,638.56
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,914.65,669.55
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,902.08,660.19
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,885.98,649.71
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,705.57,528.45
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,522.52,396.1
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,516.47,394.39
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,508.7,389.43
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,516.66,396.27
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,519.6,398.98
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,484.53,372.91
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,449.43,346.76
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,440.0,340.12
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,417.02,322.33
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,396.81,304.64
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,362.47,274.26
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,308.04,229.34
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,256.04,186.12
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,209.11,145.12
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,159.51,103.02
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,109.48,66.76
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,64.26,41.38
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,43.54,32.42
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,34.08,23.51
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.53,9.65
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,10.01,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
