Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,80.04,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,215.36,145.82
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,309.54,248.77
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,410.13,334.98
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,486.31,397.66
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,565.6,458.69
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,627.46,503.82
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,689.72,547.41
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,737.58,579.08
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,784.09,608.94
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,791.4,611.7
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,795.06,612.42
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,771.77,596.33
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,734.84,570.82
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,831.21,637.53
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,910.37,689.31
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,911.88,689.92
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,909.71,689.12
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,898.0,682.0
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,882.77,672.62
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,862.95,659.06
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,839.76,643.31
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,808.93,622.3
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,775.29,599.35
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,736.72,573.87
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,695.84,545.17
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,649.16,510.12
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,601.17,473.28
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,517.88,408.78
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,438.25,346.33
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,399.18,313.48
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,354.2,274.65
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,300.62,228.99
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,247.12,182.89
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,197.57,140.38
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,152.89,103.51
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,107.57,69.5
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,67.33,45.51
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,46.73,35.62
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,36.27,25.72
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,24.92,12.93
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,105.5,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,273.28,194.19
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,367.27,298.08
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,469.63,387.0
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,544.32,448.29
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,616.31,504.22
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,408.77,339.97
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,119.42,95.4
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,148.51,120.28
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,177.98,144.45
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,230.87,187.44
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,269.52,218.17
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,295.88,238.45
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,322.09,258.41
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,468.39,374.91
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,614.53,485.46
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,810.4,630.89
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,958.68,731.19
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,948.28,721.19
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,933.91,710.33
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,913.08,696.08
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,888.52,679.41
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,855.39,657.28
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,819.24,632.96
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,779.55,605.95
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,737.1,576.7
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,689.07,541.16
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,639.0,502.74
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,585.14,461.18
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,530.14,417.22
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,470.8,367.72
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,411.1,316.31
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,349.2,261.83
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,288.64,207.51
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,226.87,152.71
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,168.41,102.78
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,110.27,59.6
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,58.09,32.36
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,33.13,23.74
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,28.8,19.44
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.81,12.78
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,115.82,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,295.87,216.12
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,377.17,306.7
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,474.25,391.21
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,546.13,450.24
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,620.2,508.18
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,676.27,550.26
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,731.91,590.54
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,708.01,571.4
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,668.13,540.48
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,600.52,485.13
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,515.22,414.91
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,446.68,359.12
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,393.28,314.07
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,558.11,445.23
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,723.63,570.42
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,837.32,653.56
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,921.2,711.88
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,910.07,703.21
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,895.26,692.79
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,765.97,599.97
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,608.02,478.08
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,723.69,568.85
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,791.4,617.7
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,754.19,590.55
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,714.24,561.94
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,668.35,526.83
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,620.6,489.25
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,568.86,447.65
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,515.94,404.05
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,458.65,355.92
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,400.88,306.18
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,330.06,246.58
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,264.48,190.96
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,209.94,143.9
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,160.35,102.77
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,109.68,65.1
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,64.49,39.93
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,42.51,31.64
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,34.68,24.26
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,24.99,13.94
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,17.62,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,151.16,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,319.1,237.04
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,411.34,332.54
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,510.68,417.56
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,583.22,476.27
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,657.75,533.66
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,715.38,575.88
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,772.5,616.14
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,809.2,640.86
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,852.1,669.49
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,885.72,690.06
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,916.45,708.34
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,937.58,719.82
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,955.19,728.95
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,964.89,733.29
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,970.72,735.21
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,970.26,733.99
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,965.79,730.31
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,953.36,720.55
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,937.02,708.36
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,915.24,693.97
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,889.77,677.12
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,856.95,655.2
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,821.06,631.07
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,780.85,603.42
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,737.91,573.65
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,689.96,538.37
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,639.99,500.04
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,586.27,457.32
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,531.37,412.6
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,472.56,363.96
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,413.71,313.83
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,351.37,259.87
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,290.74,206.28
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,229.11,152.38
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,170.71,103.08
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,112.76,60.34
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,60.39,32.99
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,36.89,26.79
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,29.5,19.89
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,21.88,11.83
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,14.03,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,7.73,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,150.64,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,316.06,237.87
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,404.78,325.58
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,495.2,402.2
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,568.36,459.95
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,643.52,516.2
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,701.39,557.14
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,758.75,596.09
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,803.71,625.53
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,846.71,652.96
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,873.68,667.63
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,906.77,686.35
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,927.83,697.33
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,945.42,706.11
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,955.15,709.8
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,961.06,711.2
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,960.14,709.7
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,955.3,705.91
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,943.35,696.34
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,927.59,684.53
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,906.02,670.41
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,880.83,654.03
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,850.18,634.64
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,816.21,612.92
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,776.1,586.82
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,733.28,558.56
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,686.18,525.4
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,637.06,489.08
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,583.45,447.83
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,528.64,404.49
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,471.03,357.88
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,413.08,309.46
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,352.05,257.4
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,290.42,203.87
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,228.49,149.99
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,169.45,100.44
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,111.72,58.33
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,59.33,31.22
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,35.4,25.17
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,31.13,21.06
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.65,15.76
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,23.36,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.26,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,10.54,2.61
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,17.59,8.98
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,24.65,15.19
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,32.61,22.11
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,40.58,28.98
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,48.56,35.69
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,56.55,42.32
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,302.91,252.13
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,530.07,435.13
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,513.69,418.15
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,493.43,399.04
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,526.32,424.48
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,558.31,448.88
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,556.95,446.58
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,536.46,430.03
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,567.87,453.8
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,580.2,463.05
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,422.39,337.93
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,256.34,203.11
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,446.78,359.54
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,612.28,491.2
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,590.82,473.84
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,568.41,456.31
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,559.91,450.08
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,557.46,448.08
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,513.95,413.48
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,480.1,386.02
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,240.12,194.08
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,18.52,9.91
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,16.75,8.47
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,14.98,7.01
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,13.21,5.56
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,11.44,4.1
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,10.11,2.98
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,8.79,1.86
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,7.46,0.74
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,88.35,7.92
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,196.44,153.58
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,286.78,237.4
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,387.01,324.6
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,462.77,389.78
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,546.49,459.12
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,613.5,511.34
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,681.09,562.4
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,731.44,599.64
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,780.51,635.28
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,821.09,662.8
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,859.45,688.32
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,884.24,704.73
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,905.94,718.97
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,913.97,722.08
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,924.99,727.56
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,926.45,727.39
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,924.22,724.83
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,913.84,716.95
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,899.88,706.75
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,707.66,563.31
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,499.7,399.06
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,533.61,426.99
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,549.63,440.03
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,651.35,522.24
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,722.86,578.67
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,675.32,540.97
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,626.21,502.09
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,573.1,459.09
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,519.28,414.46
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,462.07,366.13
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,404.24,316.05
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,344.32,263.5
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,286.27,211.61
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,227.69,159.04
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,171.86,110.58
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,117.22,69.21
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,68.81,42.1
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,44.19,33.98
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,37.78,27.82
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,28.23,18.22
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,17.38,0.0
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,144.61,41.98
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,291.4,231.97
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,377.51,313.38
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,470.68,394.63
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,542.11,454.17
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,615.96,512.77
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,533.99,446.44
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,427.64,356.97
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,629.72,521.32
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,814.66,659.86
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,789.56,637.36
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,750.64,606.07
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,763.69,614.85
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,766.81,615.96
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,775.79,620.66
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,782.03,623.3
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,767.11,610.16
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,749.54,595.32
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,663.81,528.44
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,596.59,474.63
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,522.45,417.32
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,466.05,372.66
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,503.31,403.21
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,547.51,437.81
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,456.56,366.24
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,383.54,308.07
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,295.52,237.88
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,216.82,174.07
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,284.3,229.83
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,328.73,265.17
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,183.19,147.21
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,47.7,34.94
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,38.39,27.25
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,29.09,19.41
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,25.54,16.42
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,22.0,13.39
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,18.47,10.38
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,14.94,7.31
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,11.42,4.63
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,7.9,1.36
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,4.82,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.91,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,110.28,45.9
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,219.23,176.98
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,288.99,242.07
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,364.01,307.77
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,424.12,358.34
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,486.28,408.35
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,544.01,453.54
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,610.34,502.86
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,658.07,535.48
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,704.67,566.26
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,684.01,548.07
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,665.69,530.78
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,810.72,635.7
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,942.46,722.48
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,825.6,637.63
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,673.64,525.32
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,706.67,549.32
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,720.44,557.75
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,669.22,518.85
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,633.88,491.47
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,637.63,495.35
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,638.82,496.93
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,652.49,507.33
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,649.26,505.57
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,707.93,551.03
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,736.3,572.98
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,689.16,538.83
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,642.8,504.56
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,589.45,463.24
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,535.0,419.81
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,477.02,372.49
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,418.61,323.06
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,357.54,270.18
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,297.72,217.1
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,236.83,162.8
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,178.49,112.28
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,120.78,68.42
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,64.86,36.35
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,38.59,29.05
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,34.09,24.68
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,25.79,16.49
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,17.22,2.06
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,167.74,88.19
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,336.1,271.26
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,425.85,352.43
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,522.69,433.82
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,588.98,486.71
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,663.76,543.67
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,725.08,588.48
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,785.99,631.57
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,832.35,663.27
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,876.64,692.92
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,911.53,714.15
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,934.11,726.59
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,955.72,739.79
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,973.8,750.59
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,985.31,755.63
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,992.93,758.22
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,992.05,756.68
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,987.17,752.71
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,975.5,743.57
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,959.88,731.97
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,937.6,716.8
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,911.6,699.22
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,879.39,676.6
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,843.86,651.67
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,803.3,624.28
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,759.94,594.63
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,711.05,559.51
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,660.29,521.02
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,605.32,478.69
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,549.18,433.99
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,489.32,384.08
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,428.81,332.14
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,303.41,233.47
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,212.72,165.72
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,179.52,137.59
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,147.65,110.81
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,115.62,85.46
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,85.33,63.85
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,63.77,51.29
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,47.44,36.35
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,34.26,23.77
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,19.32,4.73
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
