Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,12.73,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,190.34,113.71
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,360.7,291.43
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,440.1,363.84
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,533.05,441.4
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,604.16,497.98
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,676.8,553.27
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,734.48,595.52
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,791.45,635.99
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,837.19,666.91
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,880.81,695.75
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,904.58,710.47
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,934.35,729.49
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,956.65,743.34
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,975.4,754.8
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,985.03,759.07
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,990.77,760.88
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,990.5,760.2
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,986.23,756.99
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,973.77,746.93
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,957.42,734.41
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,935.2,719.36
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,909.29,701.81
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,876.26,679.27
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,840.14,654.48
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,744.58,585.95
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,646.41,510.82
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,663.33,525.14
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,661.07,523.42
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,607.05,479.94
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,551.69,434.58
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,492.82,385.22
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,432.72,333.47
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,370.31,278.87
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,308.9,223.99
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,245.61,167.78
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,185.18,115.7
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,125.72,70.42
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,71.43,40.34
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,39.73,29.85
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,35.68,25.94
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,27.87,18.34
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.84,6.36
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,193.23,125.0
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,360.78,289.02
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,449.48,365.43
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,544.61,441.82
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,611.66,493.64
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,687.02,549.44
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,748.09,591.66
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,808.56,632.07
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,855.1,662.51
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,899.45,691.03
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,934.75,713.03
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,957.54,726.6
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,978.85,737.57
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,996.52,746.15
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,1007.4,750.81
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,1014.32,753.05
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,1012.92,750.34
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,1007.45,745.28
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,994.2,734.9
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,976.98,722.23
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,953.43,705.32
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,926.17,686.18
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,892.57,662.57
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,855.76,636.98
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,814.1,608.59
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,769.71,578.31
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,719.46,542.22
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,667.36,503.34
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,612.4,462.46
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,556.21,419.45
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,496.18,372.28
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,435.22,322.88
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,372.15,271.24
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,310.33,218.99
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,246.77,165.17
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,186.41,115.01
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,126.91,70.82
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,69.09,38.0
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,41.17,30.76
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,37.2,26.96
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.03,19.17
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.61,7.81
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,13.64,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,173.93,119.26
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,318.05,257.75
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,405.09,333.24
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,498.66,410.18
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,569.53,464.22
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,642.47,516.83
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,702.59,557.91
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,757.88,593.9
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,803.77,622.78
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,847.72,649.67
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,883.36,669.13
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,916.23,686.43
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,937.84,696.45
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,955.99,704.29
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,956.96,702.2
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,963.99,704.4
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,963.31,700.98
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,958.8,695.35
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,947.33,685.31
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,932.11,673.21
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,910.22,659.44
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,884.83,643.58
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,854.27,624.44
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,820.54,603.23
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,780.63,579.52
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,738.15,553.59
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,691.44,522.61
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,642.75,488.55
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,591.49,451.62
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,536.65,410.6
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,477.97,364.32
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,419.33,316.34
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,358.46,265.28
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,298.94,213.97
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,238.1,161.33
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,177.59,110.4
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,120.35,67.45
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,68.44,38.34
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,41.3,30.96
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,36.95,26.91
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,28.83,19.18
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,20.45,8.63
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,62.02,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,195.07,138.04
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,302.08,241.75
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,382.35,309.55
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,468.19,377.99
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,539.47,432.48
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,612.9,485.57
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,668.97,524.07
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,724.63,561.19
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,770.38,591.28
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,814.52,619.87
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,849.88,640.96
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,882.72,660.19
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,900.36,669.97
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,920.63,681.72
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,933.98,688.67
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,943.74,693.49
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,944.49,692.1
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,941.5,688.58
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,931.08,680.19
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,916.95,669.7
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,896.19,655.46
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,871.98,639.18
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,845.7,620.49
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,809.74,595.59
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,770.89,570.01
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,733.82,545.53
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,687.1,511.57
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,638.56,475.7
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,585.24,436.86
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,530.95,396.23
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,473.0,351.44
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,415.54,305.64
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,355.85,257.84
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,295.24,207.84
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,235.29,157.77
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,178.91,111.53
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,123.31,70.56
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,73.13,42.53
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,45.25,34.09
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,39.37,28.69
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,30.92,20.76
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.17,10.39
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.0,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,48.6,31.62
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,85.71,66.36
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,122.53,98.76
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,171.95,140.97
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,207.8,171.28
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,243.92,201.11
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,275.55,226.2
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,307.39,250.86
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,445.66,361.66
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,573.61,459.55
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,658.42,520.7
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,725.64,568.4
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,770.38,599.74
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,821.88,634.9
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,784.68,605.69
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,751.5,578.8
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,690.42,533.24
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,646.18,499.13
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,666.3,514.72
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,683.8,527.86
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,703.52,542.46
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,705.75,544.83
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,703.59,544.71
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,696.76,541.09
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,724.18,563.24
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,731.51,570.24
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,612.14,479.21
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,494.05,388.17
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,471.68,371.82
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,439.31,346.63
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,437.59,343.27
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,414.18,320.08
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,352.34,266.92
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,293.77,215.38
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,234.58,162.77
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,177.8,113.61
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,122.41,71.14
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,72.49,42.44
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,44.66,34.02
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,39.21,28.94
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,31.21,21.36
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,22.96,11.74
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,29.05,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,198.27,149.76
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,355.31,289.29
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,441.38,363.34
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,533.54,438.8
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,601.5,490.6
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,666.3,537.73
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,724.94,578.86
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,783.06,618.31
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,624.03,499.74
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,414.44,333.9
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,684.41,545.36
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,932.93,715.64
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,944.61,717.64
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,962.43,726.77
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,972.06,730.44
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,977.87,731.81
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,976.58,730.08
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,971.41,726.05
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,957.8,716.66
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,940.48,705.04
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,919.27,691.63
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,894.5,675.85
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,860.36,653.68
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,823.49,629.54
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,784.37,603.15
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,742.63,574.72
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,697.26,542.28
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,649.52,506.71
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,597.88,466.78
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,542.59,422.95
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,484.53,375.61
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,426.13,326.42
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,348.71,262.59
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,282.61,207.62
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,235.64,163.52
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,185.16,116.86
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,127.15,72.38
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,70.31,39.0
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,40.65,30.64
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,35.84,26.16
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.01,19.64
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.0,11.55
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.28,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,75.5,54.9
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,124.48,100.11
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,167.69,138.41
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,211.75,176.63
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,250.0,209.11
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,288.5,240.99
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,323.58,269.01
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,359.03,296.68
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,401.04,329.64
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,443.22,362.12
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,391.83,317.84
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,319.57,257.42
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,316.94,254.24
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,314.18,250.71
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,383.37,305.18
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,469.65,370.81
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,647.44,509.44
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,827.8,642.37
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,737.22,572.8
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,639.43,498.94
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,605.5,473.47
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,571.76,447.6
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,577.49,452.17
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,580.12,454.08
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,537.63,422.25
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,496.68,391.49
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,519.68,411.01
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,539.54,426.6
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,498.22,393.82
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,456.42,360.33
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,398.86,314.0
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,342.63,268.27
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,287.57,223.57
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,239.21,184.37
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,173.43,133.45
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,124.45,97.74
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,106.11,83.22
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,87.43,68.32
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,70.42,56.96
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,54.68,42.75
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,38.06,27.55
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,21.14,11.23
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,10.56,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,54.55,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,149.15,41.37
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,258.36,203.65
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,369.03,302.54
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,456.78,377.63
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,550.74,453.68
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,390.98,324.85
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,166.57,135.6
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,200.99,164.56
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,235.88,192.59
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,303.78,247.62
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,390.48,315.51
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,677.76,539.11
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,943.78,720.55
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,954.96,722.94
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,972.35,732.5
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,979.88,734.77
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,983.59,734.77
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,982.62,732.62
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,977.75,728.12
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,967.88,719.86
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,954.07,709.24
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,931.74,695.15
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,905.78,678.72
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,875.78,658.29
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,842.26,635.46
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,802.13,608.75
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,759.23,579.94
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,711.04,546.32
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,660.84,509.07
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,561.48,433.07
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,468.73,361.6
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,459.58,352.3
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,430.44,324.81
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,368.43,272.33
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,307.59,219.71
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,245.51,166.0
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,187.33,117.08
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,126.27,70.85
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,73.42,40.88
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,44.65,33.65
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,41.31,30.54
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,33.41,23.21
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.25,14.83
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.48,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,67.69,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,180.1,76.58
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,288.55,227.79
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,400.38,326.6
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,484.33,398.36
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,573.66,470.29
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,636.73,517.94
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,706.13,568.4
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,763.04,608.17
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,819.08,646.27
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,804.65,634.11
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,778.03,613.82
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,780.92,614.47
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,778.48,611.08
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,896.34,693.43
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,995.76,759.56
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,1005.05,762.72
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,1010.39,764.25
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,1008.22,761.91
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,1002.02,757.11
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,989.78,748.44
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,973.55,737.27
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,951.26,721.72
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,925.21,703.75
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,892.75,681.84
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,856.92,657.57
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,815.97,629.61
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,772.18,599.45
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,724.2,565.41
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,673.94,527.23
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,618.51,485.06
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,561.75,440.4
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,502.01,391.09
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,441.91,339.87
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,378.85,285.21
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,314.34,228.12
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,250.83,171.32
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,189.69,118.06
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,128.9,71.13
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,72.78,39.14
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,41.49,31.44
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,37.89,28.08
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,28.7,19.57
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,22.55,13.12
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.1,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,20.13,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,53.66,24.71
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,121.28,94.48
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,178.44,145.48
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,224.09,185.18
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,270.51,224.41
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,311.47,257.71
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,352.88,290.29
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,536.82,437.17
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,727.64,576.07
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,803.79,625.66
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,886.12,679.01
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,917.97,696.71
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,937.03,706.23
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,957.79,719.07
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,975.04,729.64
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,984.73,734.66
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,990.58,737.35
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,919.34,689.83
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,820.0,621.84
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,819.26,623.29
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,820.53,624.98
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,780.11,596.42
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,743.57,570.47
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,696.63,536.26
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,650.4,502.19
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,610.92,474.45
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,581.73,453.56
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,541.28,423.54
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,500.62,392.88
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,507.67,399.7
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,497.19,391.41
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,412.04,323.35
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,340.95,266.59
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,304.95,236.02
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,266.67,202.23
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,211.61,157.53
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,166.9,122.76
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,131.38,95.45
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,99.61,73.99
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,74.7,60.6
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,59.75,47.18
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,44.87,33.58
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,30.45,19.77
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,15.73,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,15.86,4.42
