Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,36.5,24.51
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,56.91,42.43
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,84.05,66.03
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,111.64,89.68
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,147.64,119.89
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,174.17,141.66
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,155.67,125.3
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,149.43,119.07
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,285.97,231.06
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,431.32,342.57
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,295.77,234.45
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,165.4,129.03
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,220.8,173.91
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,294.81,231.24
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,338.71,264.21
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,382.1,296.48
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,313.05,243.79
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,232.87,181.59
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,235.2,183.91
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,237.49,185.84
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,260.33,203.87
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,282.64,221.33
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,320.6,251.06
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,344.31,269.63
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,333.37,261.03
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,322.32,252.51
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,294.87,231.2
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,268.61,210.81
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,225.18,176.85
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,189.62,148.89
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,186.85,147.02
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,183.46,144.48
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,198.63,156.28
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,206.57,161.31
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,191.1,145.91
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,167.06,122.99
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,130.85,94.82
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,97.17,71.58
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,72.72,58.69
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,58.39,45.84
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,44.2,32.94
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,29.56,19.16
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,15.79,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,21.3,8.93
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,63.33,47.08
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,102.0,81.3
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,136.26,111.07
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,170.82,140.47
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,202.48,166.75
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,234.48,192.7
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,199.31,161.97
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,150.18,119.66
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,145.24,115.32
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,140.87,111.35
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,126.03,98.79
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,112.16,87.09
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,108.49,83.93
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,104.97,80.91
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,229.49,181.93
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,350.73,276.81
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,190.97,150.41
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,43.4,30.18
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,83.0,62.67
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,123.99,95.81
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,120.15,92.65
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,116.35,89.59
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,113.5,87.32
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,110.66,85.07
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,108.3,83.39
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,105.95,81.72
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,58.47,42.89
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,11.48,3.94
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,41.57,29.14
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,71.76,54.39
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,129.25,101.94
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,184.28,146.73
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,148.19,117.51
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,113.79,89.73
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,121.47,95.99
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,126.92,100.16
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,108.43,85.42
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,90.82,71.33
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,73.36,59.55
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,56.85,44.71
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,40.89,30.18
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,24.68,15.19
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,12.32,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.73,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.26,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,11.42,3.8
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,17.58,9.24
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,24.2,15.0
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,30.83,20.69
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,37.47,26.36
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,44.12,31.96
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,71.1,54.65
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,100.57,79.14
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,52.14,38.4
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.05,0.31
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,45.97,32.98
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,85.31,65.44
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,66.43,49.58
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,47.79,34.02
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,100.63,77.22
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,156.32,121.98
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,140.55,109.09
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,125.18,96.6
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,126.44,97.39
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,127.7,98.17
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,296.28,234.65
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,470.73,370.97
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,409.06,322.33
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,363.07,286.03
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,351.77,278.09
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,340.24,269.83
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,231.65,183.91
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,126.41,98.7
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,89.15,68.37
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,52.21,37.92
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,37.56,25.8
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,22.94,13.62
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,14.98,7.0
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.04,0.31
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,10.56,3.32
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,14.08,6.35
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,12.31,4.88
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,10.55,3.39
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,8.34,1.8
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.14,0.0
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.38,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,49.26,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,139.57,100.15
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,241.46,196.54
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,343.92,286.08
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,427.45,357.48
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,522.02,435.12
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,592.6,491.04
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,664.73,545.89
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,723.92,588.64
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,782.75,630.14
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,827.93,661.43
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,871.22,691.02
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,681.76,546.9
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,451.22,362.22
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,726.26,580.72
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,971.75,755.96
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,844.12,662.42
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,695.54,548.44
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,775.72,610.21
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,835.77,655.21
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,905.2,705.4
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,954.29,739.39
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,815.94,639.42
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,661.74,521.27
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,569.9,451.03
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,472.26,374.67
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,454.23,361.31
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,435.9,347.29
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,364.28,290.93
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,305.94,244.5
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,307.24,246.11
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,306.08,245.37
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,231.37,185.36
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,162.39,129.67
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,166.31,133.32
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,167.71,134.57
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,139.7,111.92
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,113.31,90.68
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,97.41,77.64
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,81.73,64.55
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,65.84,53.42
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,50.24,39.27
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,36.39,26.59
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,22.03,13.31
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,10.99,0.61
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,74.6,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,159.61,119.91
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,227.69,188.09
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,301.88,254.73
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,361.08,306.41
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,422.69,358.27
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,477.08,403.07
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,532.56,447.49
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,575.97,480.16
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,618.19,511.2
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,616.08,506.32
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,591.34,484.66
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,455.75,374.15
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,314.05,255.85
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,532.13,433.95
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,732.91,588.08
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,572.94,460.39
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,392.85,315.39
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,231.51,186.94
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,78.11,59.92
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,167.91,134.54
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,260.31,209.36
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,364.9,293.84
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,452.92,363.4
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,389.13,312.42
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,328.52,263.92
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,298.11,239.83
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,261.14,210.24
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,411.77,334.46
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,518.97,419.55
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,460.23,371.78
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,406.26,328.14
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,370.14,298.52
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,333.65,267.85
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,224.06,179.53
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,135.14,108.97
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,184.19,138.81
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,195.57,132.72
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,141.15,90.0
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,92.48,60.63
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,62.08,50.47
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,52.67,41.82
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,43.51,33.23
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,34.09,24.03
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,17.19,5.26
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,113.37,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,237.67,183.28
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,330.87,272.43
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,434.42,361.61
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,510.47,425.28
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,590.09,487.98
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,654.68,535.51
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,720.07,581.78
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,766.91,612.87
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,811.76,641.82
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,848.93,665.89
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,889.49,692.06
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,841.58,655.86
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,770.67,603.48
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,755.77,590.93
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,736.37,574.63
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,710.17,555.25
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,699.45,546.6
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,547.8,431.34
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,398.84,314.7
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,534.02,421.48
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,662.43,517.56
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,403.03,320.49
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,153.26,120.2
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,178.73,141.46
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,203.86,161.67
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,182.14,144.49
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,160.96,127.74
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,249.23,199.94
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,327.76,262.43
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,251.42,201.42
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,177.8,142.17
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,151.13,120.81
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,125.18,99.72
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,93.6,73.8
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,61.91,47.37
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,40.16,28.95
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,18.49,10.37
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,15.84,8.14
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,13.19,5.87
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,10.98,4.37
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.78,2.33
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.14,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.5,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.31,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.63,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.02,0.41
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,9.66,2.74
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,12.3,5.04
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,14.51,6.93
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,16.72,8.79
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,134.03,109.57
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,266.93,218.99
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,268.63,218.84
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,269.79,218.66
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,500.9,405.9
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,720.69,571.76
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,765.44,601.45
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,808.57,630.88
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,765.46,594.82
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,702.92,545.88
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,707.76,549.15
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,710.7,550.6
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,624.41,483.8
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,524.59,406.91
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,509.84,396.13
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,494.84,384.69
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,396.64,309.28
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,316.22,246.39
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,346.78,270.86
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,374.55,292.51
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,349.37,273.13
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,324.95,254.46
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,345.09,270.69
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,353.73,277.33
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,255.45,200.49
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,170.44,133.61
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,169.09,133.06
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,166.57,131.24
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,146.52,115.27
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,127.36,100.04
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,109.92,86.3
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,93.28,73.01
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,76.47,61.98
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,60.33,47.72
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,44.74,33.69
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,28.95,19.29
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,16.74,6.19
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,55.38,8.72
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,115.24,88.24
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,168.32,137.06
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,224.08,186.15
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,272.16,227.42
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,321.42,268.39
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,365.04,303.64
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,409.15,338.36
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,293.77,241.54
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,158.05,126.0
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,266.92,216.25
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,365.52,295.56
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,493.44,396.97
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,625.28,497.66
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,406.35,325.72
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,177.62,139.29
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,328.61,260.96
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,486.71,382.42
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,539.68,422.53
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,590.8,461.13
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,587.28,457.94
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,582.7,454.3
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,487.97,381.02
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,383.91,299.8
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,321.8,251.81
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,253.29,198.09
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,142.99,110.81
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,37.19,24.96
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,26.99,16.64
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,16.79,8.25
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,54.46,39.44
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,92.21,70.62
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,50.87,36.69
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,9.7,2.47
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,16.31,8.06
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,22.93,13.66
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,48.14,34.89
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,73.19,55.94
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,63.64,48.16
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,53.89,40.13
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,44.13,33.6
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,34.38,24.92
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,25.1,16.51
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,15.83,8.04
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,8.78,0.8
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,10.09,2.9
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,14.06,6.41
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,18.91,10.67
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,23.77,14.89
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,28.19,18.68
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,32.62,22.44
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,29.1,19.35
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,25.57,16.27
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,191.14,157.93
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,391.07,321.11
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,299.8,244.54
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,211.79,170.47
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,245.91,198.33
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,297.91,240.1
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,143.12,113.72
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,18.58,9.89
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,132.5,104.7
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,253.34,203.15
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,361.91,291.05
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,454.33,364.52
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,564.58,453.39
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,665.9,533.05
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,488.78,392.81
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,324.2,259.29
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,291.21,233.32
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,252.33,202.18
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,373.92,302.6
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,472.76,382.07
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,383.45,310.19
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,305.8,247.49
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,196.24,158.35
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,92.9,72.89
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,100.97,80.08
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,108.73,86.99
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,64.12,49.36
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,18.49,10.32
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,15.84,8.1
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,13.19,5.84
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,10.54,3.93
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,7.9,1.5
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,5.7,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.5,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.75,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,13.2,1.63
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,26.76,16.6
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,48.45,35.84
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,69.4,54.35
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,94.74,76.47
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,120.29,98.41
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,145.13,119.61
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,183.44,151.79
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,260.13,216.49
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,356.0,294.85
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,291.3,239.85
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,225.4,183.71
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,326.27,266.38
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,412.04,334.46
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,272.65,221.28
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,131.42,103.97
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,223.85,180.25
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,336.91,270.7
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,327.51,262.43
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,318.27,254.73
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,256.35,204.7
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,212.4,168.87
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,248.18,197.84
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,283.41,225.98
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,220.46,175.47
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,159.78,126.34
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,132.61,104.33
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,105.91,82.51
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,94.17,72.94
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,82.52,63.4
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,224.36,181.09
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,348.1,280.19
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,339.74,272.84
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,327.73,261.97
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,269.78,214.73
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,221.3,175.81
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,195.37,153.49
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,168.25,130.1
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,138.28,106.47
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,110.6,86.18
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,88.06,73.2
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,72.2,58.92
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,57.38,45.3
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,40.02,29.23
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,24.03,13.12
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.28,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.14,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,12.3,4.49
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,20.23,11.5
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,28.18,18.5
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,37.03,26.19
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,45.9,33.81
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,54.77,41.34
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,63.67,48.78
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,80.43,62.68
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,97.66,76.76
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,88.92,69.36
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,80.66,62.41
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,69.97,53.33
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,59.33,44.31
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,88.49,68.51
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,118.96,93.52
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,157.14,124.5
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,195.67,155.31
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,169.85,134.15
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,144.71,113.6
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,131.87,103.15
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,119.23,92.83
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,186.45,147.63
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,254.01,201.77
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,237.3,188.32
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,220.96,175.34
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,204.0,161.79
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,187.41,148.52
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,156.04,123.21
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,125.39,98.34
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,94.94,73.48
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,64.67,48.53
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,67.76,51.24
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,70.85,53.95
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,86.68,67.32
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,101.93,80.23
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,91.75,71.94
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,81.65,63.67
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,71.21,55.14
