Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,60.85,46.54
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,49.9,39.1
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,38.81,29.1
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,28.63,19.8
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,18.47,10.47
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,10.98,3.08
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,93.86,59.29
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,168.85,135.92
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,239.9,199.81
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,330.23,277.82
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,392.44,330.19
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,457.42,383.03
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,523.12,436.04
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,591.93,490.01
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,483.12,398.85
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,361.34,295.93
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,535.37,437.59
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,720.37,578.97
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,740.87,589.62
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,758.63,599.52
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,751.22,591.39
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,723.2,569.06
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,800.49,626.21
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,857.81,667.71
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,832.62,647.24
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,804.89,625.76
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,715.28,557.29
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,643.42,500.93
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,703.09,548.54
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,769.21,598.5
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,816.22,635.07
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,842.94,655.24
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,729.92,571.44
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,620.09,487.46
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,652.63,515.37
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,662.68,524.34
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,608.93,481.93
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,553.79,437.73
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,494.79,389.42
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,436.22,339.96
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,375.76,288.14
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,317.04,236.56
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,257.3,183.72
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,200.86,134.96
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,145.86,92.24
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,96.31,62.67
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,65.17,52.97
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,59.57,47.95
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,50.68,39.71
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,41.51,30.95
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,28.39,17.55
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,14.72,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,31.44,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,155.96,108.7
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,265.26,215.83
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,351.64,291.9
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,446.02,371.32
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,525.8,436.2
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,609.58,500.34
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,672.77,546.25
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,736.52,591.26
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,785.88,624.62
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,839.32,660.31
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,880.8,686.38
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,919.85,710.49
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,950.47,729.7
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,977.95,746.79
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,986.22,751.22
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,1001.24,760.58
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,1009.97,764.86
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,1014.86,766.75
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,1011.34,764.11
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,1003.91,759.08
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,990.6,750.25
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,973.46,738.98
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,950.28,723.68
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,923.51,705.98
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,892.29,683.89
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,857.62,659.39
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,816.7,631.34
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,773.07,601.17
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,724.77,566.7
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,674.29,528.39
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,619.69,486.66
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,563.82,442.59
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,505.03,394.15
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,444.36,342.69
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,382.07,288.73
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,320.62,234.15
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,257.97,178.12
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,197.5,125.37
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,137.87,78.86
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,82.4,46.74
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,45.52,35.12
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,42.21,32.18
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,37.03,27.43
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,31.73,22.33
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,22.53,12.96
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,58.1,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,191.22,138.72
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,303.85,246.53
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,390.04,322.1
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,483.94,400.9
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,557.87,460.63
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,634.81,519.28
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,693.55,561.57
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,757.33,606.37
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,809.83,641.77
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,860.9,675.48
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,901.49,700.79
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,939.52,724.07
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,969.73,741.78
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,986.48,750.37
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,1005.39,761.52
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,1020.61,770.26
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,1027.85,772.94
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,1031.17,773.25
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,1027.47,770.03
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,1019.8,764.4
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,1005.68,753.78
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,987.68,740.75
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,963.12,724.38
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,934.97,705.68
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,903.64,683.53
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,868.76,659.0
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,826.27,630.4
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,781.07,599.72
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,731.99,565.48
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,680.82,527.23
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,625.24,484.48
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,568.42,439.58
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,508.02,390.75
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,447.34,340.08
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,383.13,285.5
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,321.41,231.49
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,257.98,175.51
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,196.84,122.9
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,136.77,76.65
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,80.85,44.68
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,48.44,37.25
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,41.31,30.99
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,36.52,26.65
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,31.63,21.99
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,22.44,12.88
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,12.92,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,105.12,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,218.08,161.53
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,330.69,266.02
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,415.66,339.71
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,507.93,416.03
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,576.84,469.76
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,653.15,526.13
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,715.22,569.41
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,777.22,611.29
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,828.72,643.92
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,878.62,674.71
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,919.59,698.25
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,948.25,713.17
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,977.26,728.94
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,1002.93,742.42
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,1020.51,751.3
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,1034.29,757.89
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,1041.09,758.71
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,1043.88,757.19
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,1040.14,752.3
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,1032.33,745.06
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,1017.03,733.76
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,997.83,720.25
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,973.34,704.92
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,945.18,687.34
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,910.8,664.49
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,873.18,639.57
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,830.94,612.72
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,785.96,583.83
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,736.24,551.44
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,684.47,515.01
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,628.62,474.07
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,571.53,430.88
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,511.08,383.73
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,450.37,334.71
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,385.47,281.34
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,323.07,228.32
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,259.73,173.83
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,198.76,122.46
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,138.58,76.93
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,82.51,45.38
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,45.73,34.41
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,42.82,31.91
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,37.68,27.32
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,32.4,22.39
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,23.25,13.5
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,13.76,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,40.17,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,111.16,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,219.63,167.19
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,328.8,267.84
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,413.28,341.99
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,504.81,418.79
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,344.79,288.05
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,109.45,87.2
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,108.89,86.94
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,109.19,86.94
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,120.81,96.17
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,132.46,105.28
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,144.13,114.51
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,155.81,123.69
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,204.81,163.12
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,254.36,202.05
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,264.82,209.7
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,275.22,217.44
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,603.23,474.79
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,901.03,685.92
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,974.51,731.13
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,1023.7,761.42
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,1009.13,749.48
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,990.71,735.97
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,966.51,720.19
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,938.71,702.12
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,900.83,677.88
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,860.44,651.78
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,819.13,624.31
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,775.27,594.8
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,729.98,562.84
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,678.46,525.02
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,623.14,484.25
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,566.82,441.17
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,507.38,393.33
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,447.85,343.74
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,356.15,271.24
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,285.51,216.77
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,240.94,177.3
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,193.21,135.25
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,147.78,100.45
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,106.8,75.17
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,77.38,63.33
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,66.14,53.43
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,54.3,42.72
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,41.96,31.32
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,31.08,20.58
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,19.55,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.21,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,68.37,49.5
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,115.81,92.47
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,158.0,129.86
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,201.4,167.59
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,242.9,202.38
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,285.26,236.89
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,470.97,388.3
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,650.4,525.32
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,746.15,591.83
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,840.24,655.56
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,879.11,678.6
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,915.46,700.12
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,855.13,655.95
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,769.07,591.5
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,789.59,605.58
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,807.76,617.0
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,793.19,604.61
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,759.9,579.92
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,896.17,679.96
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,985.0,737.68
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,971.79,726.74
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,954.88,714.58
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,932.04,699.4
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,905.73,681.99
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,875.15,661.7
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,841.23,639.09
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,801.0,612.02
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,758.16,582.93
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,710.8,549.49
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,661.49,512.65
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,608.5,472.75
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,554.27,430.6
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,455.69,353.13
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,373.66,289.0
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,328.0,252.03
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,283.08,214.61
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,218.06,164.83
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,171.63,131.98
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,142.85,109.41
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,115.19,89.02
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,93.14,76.93
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,77.46,63.2
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,61.58,48.97
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,45.23,34.07
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,31.26,20.78
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,15.82,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.32,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,36.12,23.7
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,66.45,50.4
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,97.69,77.68
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,129.44,105.02
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,159.3,130.13
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,189.46,154.94
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,272.11,223.4
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,344.27,281.77
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,424.06,345.07
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,524.89,422.43
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,610.44,487.85
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,717.76,567.32
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,847.2,661.27
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,964.12,740.36
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,805.26,625.7
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,601.82,469.7
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,447.17,351.14
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,262.1,204.61
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,184.39,143.53
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,110.12,83.92
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,216.73,169.48
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,339.99,265.51
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,272.36,212.6
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,221.36,172.54
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,193.69,150.76
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,166.64,129.31
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,163.03,126.77
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,159.46,124.24
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,193.39,151.63
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,226.32,178.02
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,230.04,181.48
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,233.06,184.44
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,158.15,124.48
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,85.06,65.08
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,167.64,131.97
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,235.55,184.65
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,138.22,107.07
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,45.92,33.12
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,40.14,28.46
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,34.38,23.7
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,28.62,19.91
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,22.88,14.76
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,17.58,9.98
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.29,5.16
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.46,0.66
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,17.21,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,45.73,14.27
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,122.02,94.42
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,190.76,155.94
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,250.46,208.66
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,314.19,263.53
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,373.54,313.14
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,452.93,376.92
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,404.74,335.46
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,346.79,285.68
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,550.65,451.2
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,743.98,598.19
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,724.94,580.74
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,706.71,564.0
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,734.81,584.05
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,760.74,602.14
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,630.9,500.67
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,496.37,393.58
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,494.38,391.09
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,473.89,374.22
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,264.51,210.69
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,66.6,49.32
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,147.21,115.34
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,229.68,181.54
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,229.24,181.08
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,228.74,180.74
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,146.8,114.65
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,67.49,49.92
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,66.14,48.99
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,64.79,48.03
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,93.74,71.89
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,122.62,95.61
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,188.24,149.28
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,252.78,201.28
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,197.92,157.23
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,147.46,116.61
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,100.14,78.17
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,52.16,38.44
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,73.92,56.91
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,94.27,74.17
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,99.52,78.86
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,103.27,82.34
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,83.73,69.13
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,75.55,61.82
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,66.14,53.27
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,53.99,41.99
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,37.36,26.33
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,20.22,4.58
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,48.13,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,135.08,69.01
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,236.34,188.87
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,344.07,284.45
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,427.33,357.28
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,516.95,432.71
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,590.32,491.06
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,666.33,548.39
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,723.12,589.83
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,784.53,633.78
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,702.45,569.48
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,589.2,478.16
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,613.45,495.71
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,635.45,510.5
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,844.71,667.82
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,1015.53,783.52
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,1032.21,791.79
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,1045.09,799.13
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,1051.87,801.52
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,1054.63,801.41
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,1050.47,797.86
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,1042.2,791.77
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,1026.34,781.2
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,1006.54,768.11
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,981.51,751.51
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,952.77,732.39
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,917.22,708.49
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,878.55,682.28
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,835.73,652.91
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,790.16,621.29
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,740.46,586.05
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,688.69,546.51
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,632.68,502.29
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,575.38,455.78
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,515.16,405.66
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,454.53,353.55
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,391.7,298.58
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,326.3,240.21
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,262.79,182.75
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,201.56,128.8
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,140.78,80.96
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,83.92,47.89
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,47.18,36.82
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,44.74,34.62
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,40.11,30.36
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,35.37,25.8
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,27.25,17.9
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,18.87,5.23
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,18.4,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,49.21,26.05
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,102.68,80.88
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,168.02,138.82
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,214.84,180.16
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,263.17,221.65
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,307.35,258.49
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,352.56,295.14
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,463.89,386.2
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,603.02,494.4
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,655.37,531.79
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,707.51,568.84
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,748.31,596.38
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,794.96,627.65
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,846.67,662.32
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,896.55,695.16
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,972.72,746.28
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,1043.13,792.23
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,936.14,716.26
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,796.96,612.16
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,934.77,714.42
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,1039.77,783.27
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,1024.46,769.65
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,1005.25,754.82
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,920.31,697.58
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,817.61,624.33
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,751.86,576.77
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,688.21,529.73
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,720.29,556.52
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,741.24,573.65
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,687.39,533.45
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,633.77,493.19
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,590.4,460.11
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,542.49,422.33
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,500.68,387.57
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,452.06,345.79
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,372.81,280.86
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,305.07,224.63
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,244.0,174.62
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,195.92,137.42
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,150.24,96.18
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,87.13,51.26
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,56.06,44.3
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,53.29,41.93
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,47.8,37.02
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,42.16,31.72
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,30.68,20.85
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.43,7.2
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
