Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,49.17,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,140.65,91.38
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,226.37,182.55
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,324.79,268.79
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,404.25,337.1
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,489.6,407.48
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,555.91,460.22
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,624.47,511.52
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,687.26,556.48
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,749.53,599.74
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,791.94,627.49
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,831.85,653.11
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,872.88,680.42
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,911.68,705.9
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,937.03,720.59
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,958.89,732.97
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,977.87,744.39
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,986.07,748.62
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,999.89,755.46
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,1009.91,759.77
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,1007.11,757.13
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,1000.52,752.23
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,985.54,740.96
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,967.0,727.48
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,943.72,711.86
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,917.07,694.04
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,891.56,677.4
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,855.13,653.13
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,814.36,625.39
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,775.56,598.88
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,727.12,563.62
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,676.65,525.76
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,621.57,483.44
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,565.46,439.12
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,505.93,390.84
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,446.64,341.27
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,385.67,289.52
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,325.87,237.42
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,261.48,181.73
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,205.2,134.23
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,148.32,90.62
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,95.99,60.14
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,64.86,51.86
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,59.62,47.34
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,52.71,41.21
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,43.55,32.83
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,31.79,21.78
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,19.64,7.51
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,32.13,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,92.67,62.34
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,149.84,120.35
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,210.96,174.89
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,265.68,222.55
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,322.96,270.83
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,374.55,313.08
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,428.35,355.8
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,594.31,487.03
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,766.73,612.42
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,815.51,644.15
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,868.83,679.77
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,907.79,703.37
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,944.11,724.95
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,973.68,742.23
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,1000.04,757.34
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,1006.3,759.92
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,1019.61,767.57
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,1025.25,768.72
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,1027.0,767.54
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,1023.22,764.34
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,1015.54,758.8
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,1001.48,748.32
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,983.64,735.5
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,958.8,719.03
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,930.48,700.3
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,900.55,680.92
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,866.89,658.88
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,825.22,630.78
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,780.88,600.63
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,732.15,566.65
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,681.2,528.77
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,625.93,486.3
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,569.42,441.63
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,510.32,393.56
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,450.7,343.48
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,385.94,288.47
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,323.96,234.15
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,260.71,178.31
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,200.1,126.13
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,140.62,80.23
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,85.01,48.54
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,49.75,38.55
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,48.24,37.3
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,43.39,32.99
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,38.41,28.34
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,30.0,20.31
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,20.42,8.75
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,76.41,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,206.81,149.6
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,292.46,237.05
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,389.95,322.17
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,466.22,387.49
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,543.67,451.01
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,611.16,502.43
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,680.15,553.12
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,737.4,593.42
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,794.08,632.31
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,841.59,663.73
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,878.21,686.94
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,914.85,710.61
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,948.75,732.16
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,973.61,746.39
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,994.95,758.25
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,1011.27,767.4
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,1023.85,774.15
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,1028.12,774.43
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,1028.44,772.3
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,1023.13,767.64
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,1013.89,760.56
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,999.12,748.97
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,980.49,735.01
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,955.46,718.26
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,926.89,699.2
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,890.43,674.75
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,851.27,648.36
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,809.92,619.98
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,766.01,589.63
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,697.66,538.93
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,631.81,488.38
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,539.72,417.99
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,459.83,356.16
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,442.11,341.71
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,411.19,314.78
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,367.82,276.58
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,314.67,228.25
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,249.52,175.74
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,199.03,138.01
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,150.53,102.75
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,115.12,82.88
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,89.29,72.98
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,78.22,63.45
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,65.0,51.86
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,51.33,39.56
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,36.8,26.12
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,21.85,10.31
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,87.38,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,188.78,139.88
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,275.18,223.82
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,373.31,309.67
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,451.63,377.24
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,535.22,446.46
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,603.71,499.46
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,673.96,551.29
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,733.78,594.68
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,789.2,633.85
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,835.42,664.36
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,879.49,692.84
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,918.39,718.93
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,954.64,743.04
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,983.06,760.22
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,1008.16,775.13
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,1014.59,778.37
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,1028.23,786.86
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,1034.65,790.88
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,1037.17,792.45
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,1033.15,788.99
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,1025.21,783.07
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,1010.91,771.87
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,992.82,758.25
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,968.66,741.35
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,940.96,722.12
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,909.32,700.47
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,874.18,676.33
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,833.18,649.13
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,789.44,619.68
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,739.23,582.89
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,687.32,542.94
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,615.22,486.33
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,544.49,429.83
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,503.79,395.27
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,455.45,352.8
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,372.58,284.46
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,305.16,228.72
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,248.6,180.51
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,199.97,140.42
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,136.24,98.88
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,112.11,89.47
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,95.0,79.21
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,78.97,65.14
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,62.42,50.33
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,45.68,35.08
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,30.64,21.17
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,14.96,5.75
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,7.73,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,103.61,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,222.23,170.66
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,315.68,260.96
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,421.58,354.81
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,500.02,423.98
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,579.06,491.03
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,648.86,545.75
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,720.07,599.8
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,778.25,642.69
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,835.62,684.03
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,875.16,709.92
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,920.91,740.03
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,958.64,765.23
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,993.42,788.17
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,1019.85,803.52
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,1042.72,816.36
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,1058.83,826.09
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,1071.0,833.23
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,1002.23,784.26
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,901.74,710.65
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,996.38,779.86
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,1060.19,823.02
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,939.45,735.53
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,796.53,625.33
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,898.47,705.99
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,966.18,753.27
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,923.59,722.74
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,878.77,691.22
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,836.46,660.64
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,791.54,628.01
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,741.31,590.42
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,689.07,549.58
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,633.31,504.9
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,576.47,458.27
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,515.8,407.38
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,454.94,354.86
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,391.93,299.78
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,329.91,244.24
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,149.87,105.45
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,30.87,20.79
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,80.02,51.19
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,95.11,62.51
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,68.17,55.76
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,64.3,52.32
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,53.79,42.84
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,40.69,30.83
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,32.4,22.88
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,23.8,13.02
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,102.96,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,217.44,168.37
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,308.84,253.13
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,412.34,342.14
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,489.59,407.23
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,571.56,473.3
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,639.44,524.29
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,713.32,578.09
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,771.48,617.41
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,828.91,655.11
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,869.71,680.67
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,916.92,710.41
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,954.37,733.67
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,988.92,754.85
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,1016.35,769.74
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,1040.23,782.29
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,1055.68,790.8
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,1067.2,796.97
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,1072.74,798.68
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,1074.14,797.91
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,1067.75,793.78
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,1057.25,787.18
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,1040.78,777.45
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,1020.34,765.15
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,993.53,748.04
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,963.05,728.46
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,927.13,705.1
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,888.04,679.41
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,844.39,649.93
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,798.0,618.26
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,746.34,582.38
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,692.89,542.35
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,637.1,498.96
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,579.98,453.28
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,518.39,402.95
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,456.89,351.06
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,391.16,294.82
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,328.39,239.39
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,264.83,182.67
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,203.66,129.49
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,143.22,82.5
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,86.6,50.12
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,49.84,39.11
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,47.15,36.83
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,43.08,33.2
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,38.92,29.29
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,30.98,21.71
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,22.78,12.59
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,92.56,18.71
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,194.76,152.28
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,278.55,229.42
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,371.33,310.48
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,448.71,376.75
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,530.99,444.45
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,600.11,497.92
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,671.15,549.86
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,730.37,591.15
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,789.38,631.15
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,834.84,660.35
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,883.94,691.63
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,921.66,716.16
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,956.68,738.77
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,986.08,756.06
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,1012.24,771.13
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,1017.36,773.53
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,1029.74,781.2
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,1035.73,783.18
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,1037.87,782.79
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,1032.65,778.62
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,1023.54,772.08
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,1008.59,762.3
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,989.88,750.1
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,964.63,733.1
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,935.91,713.81
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,903.58,690.73
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,867.93,665.39
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,825.44,636.43
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,780.4,605.45
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,731.15,570.35
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,679.95,531.86
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,625.26,490.36
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,569.4,446.54
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,508.98,396.95
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,448.59,345.79
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,386.68,292.53
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,325.71,238.62
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,263.58,183.17
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,203.79,131.16
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,140.23,81.52
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,84.76,49.45
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,53.68,42.53
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,50.82,40.09
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,46.11,35.83
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,41.26,31.25
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,33.46,23.8
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,25.41,14.92
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,10.55,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,21.14,11.78
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,35.73,24.85
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,51.2,38.54
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,69.26,54.32
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,87.16,69.71
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,105.5,85.06
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,123.76,100.04
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,141.88,114.73
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,160.17,129.34
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,182.53,147.14
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,205.09,164.84
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,239.51,192.33
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,291.6,233.38
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,385.28,307.03
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,498.33,392.52
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,792.35,616.57
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,1043.02,784.93
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,1049.52,785.1
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,1052.08,785.62
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,1046.18,781.64
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,1036.31,775.25
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,1020.93,765.89
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,1001.68,754.0
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,975.91,737.73
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,946.58,718.99
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,914.15,698.38
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,878.19,675.05
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,834.62,645.47
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,788.39,613.73
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,738.33,578.57
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,686.23,539.2
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,631.15,497.15
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,574.71,452.55
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,514.56,402.7
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,454.09,350.96
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,391.82,296.79
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,326.35,238.67
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,263.29,181.86
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,202.47,128.58
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,141.95,81.26
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,84.97,48.59
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,53.65,42.41
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,47.0,36.51
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,42.92,32.92
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,38.74,29.03
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,31.69,22.3
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,24.44,14.41
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,12.11,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,115.36,57.14
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,234.92,187.34
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,316.35,261.95
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,406.98,340.92
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,482.3,404.51
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,561.95,468.79
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,436.65,364.4
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,247.67,204.55
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,334.26,276.37
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,410.1,337.04
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,520.49,423.4
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,619.23,497.99
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,646.31,515.82
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,671.35,532.48
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,860.14,672.27
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,1009.78,771.43
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,1025.46,778.61
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,1037.41,784.78
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,1042.42,785.56
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,1043.52,783.96
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,1038.11,779.16
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,1028.77,771.97
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,1013.04,759.3
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,993.51,744.34
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,968.41,727.23
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,939.78,707.86
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,906.1,685.62
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,869.13,661.07
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,827.04,632.83
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,782.3,602.52
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,733.13,567.27
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,681.89,528.32
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,627.02,487.26
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,570.86,443.75
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,511.32,395.48
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,451.35,345.16
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,389.58,292.32
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,324.73,235.61
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,262.21,179.97
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,201.67,127.41
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,141.63,80.91
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,85.22,48.81
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,49.17,38.33
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,46.86,36.41
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,42.8,32.76
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,38.62,28.83
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,31.58,22.16
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,24.33,14.48
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,12.04,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,115.3,66.3
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,230.09,183.26
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,308.17,252.94
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,394.53,326.36
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,264.97,221.13
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,96.54,76.84
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,115.36,92.86
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,134.24,108.13
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,173.95,140.64
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,229.01,184.59
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,309.66,248.47
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,409.8,324.48
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,582.24,454.37
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,763.82,581.45
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,819.4,615.44
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,880.47,653.75
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,956.16,700.8
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,1021.03,739.39
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,1025.68,740.09
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,1026.55,739.5
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,1021.49,735.39
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,1012.66,729.12
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,998.44,720.57
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,980.5,709.69
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,954.87,694.4
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,925.93,676.98
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,895.98,659.49
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,855.76,634.89
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,757.84,567.86
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,656.61,494.7
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,644.87,488.85
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,627.17,477.11
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,564.84,430.86
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,504.21,385.17
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,444.89,339.46
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,391.48,297.64
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,356.88,267.56
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,309.05,224.18
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,252.37,175.1
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,195.23,126.29
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,145.53,88.33
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,98.46,62.04
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,70.43,56.49
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,66.36,53.1
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,59.34,47.02
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,52.09,40.47
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,41.0,30.18
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.56,18.83
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
