Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.1,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,119.73,76.1
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,224.8,180.99
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,308.74,255.78
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,400.63,334.56
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,256.55,216.45
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,55.67,42.45
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,66.57,51.86
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,77.76,61.12
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,96.36,76.47
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,115.01,91.6
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,149.99,119.85
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,185.38,147.72
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,308.11,246.4
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,420.56,332.98
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,739.99,575.86
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,1016.07,760.16
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,1031.83,764.01
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,1032.48,761.69
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,1037.27,763.23
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,1038.19,762.36
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,953.43,707.46
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,841.82,629.16
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,843.26,630.62
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,841.69,628.86
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,827.69,619.83
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,811.01,609.04
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,779.67,587.87
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,746.71,565.43
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,773.2,588.36
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,779.73,596.21
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,729.46,560.08
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,677.86,522.42
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,622.94,481.9
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,567.18,439.28
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,508.82,392.36
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,450.35,343.81
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,386.79,290.42
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,327.12,238.7
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,266.08,185.19
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,206.03,133.5
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,147.68,88.54
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,93.36,57.27
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,61.52,49.19
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,56.67,44.95
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,51.83,40.75
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,46.83,36.18
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,37.93,27.8
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,27.33,17.34
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,13.77,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,129.08,86.8
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,239.69,192.44
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,323.57,267.05
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,416.66,346.89
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,492.74,409.86
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,573.1,473.46
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,541.56,445.82
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,503.46,412.46
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,662.69,537.08
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,822.55,652.2
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,870.95,682.51
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,917.41,711.89
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,954.67,736.31
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,989.06,758.75
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,1015.39,774.21
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,1027.33,780.02
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,1042.7,788.53
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,1054.31,794.57
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,1059.01,795.13
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,1059.75,793.29
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,1053.98,788.82
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,1044.26,781.94
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,1027.7,769.23
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,1007.38,754.21
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,981.46,737.0
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,952.06,717.5
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,918.47,695.14
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,881.51,670.4
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,838.62,641.41
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,793.09,610.35
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,742.5,574.23
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,690.11,534.92
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,634.68,492.49
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,578.07,447.84
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,516.7,398.26
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,455.78,347.37
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,392.85,293.95
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,330.94,239.91
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,268.43,185.21
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,204.18,130.52
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,144.92,84.85
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,89.69,53.34
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,59.88,47.64
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,58.11,46.24
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,53.33,42.09
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,48.41,37.59
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,38.4,28.26
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,29.59,19.4
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,54.64,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,173.38,123.02
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,278.7,224.42
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,358.28,294.7
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,445.67,368.38
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,520.46,429.41
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,599.06,490.46
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,661.84,536.0
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,729.83,584.02
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,786.08,621.3
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,841.35,656.94
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,889.82,686.97
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,927.1,708.79
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,963.46,730.95
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,996.85,750.96
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,1021.9,765.93
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,1043.41,778.65
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,1058.17,786.46
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,1069.04,791.89
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,1072.76,793.31
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,1072.44,792.25
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,1065.54,787.59
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,1054.59,780.48
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,1037.65,768.51
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,1016.8,754.07
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,990.31,736.24
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,960.2,716.07
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,925.27,693.03
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,887.07,667.7
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,843.45,638.18
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,797.16,606.64
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,746.43,570.0
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,693.63,529.65
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,637.52,486.76
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,580.07,441.69
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,519.63,393.05
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,458.81,342.64
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,395.79,289.65
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,329.4,232.78
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,265.77,177.42
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,204.23,125.31
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,143.12,79.15
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,85.5,47.31
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,54.02,41.57
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,47.35,35.92
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,43.7,32.83
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,39.96,29.48
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,33.41,23.44
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,26.67,16.74
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,13.11,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,66.68,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,168.18,120.63
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,269.48,213.45
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,351.53,283.64
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,442.07,357.57
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,516.07,416.23
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,593.82,475.04
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,659.61,521.58
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,722.64,564.73
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,779.3,601.74
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,835.06,637.24
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,881.1,664.63
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,924.99,690.15
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,961.53,712.6
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,985.04,726.5
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,1009.84,740.0
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,1031.1,751.2
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,1045.48,756.81
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,1056.05,760.14
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,1058.78,758.67
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,1057.52,754.94
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,1050.62,748.66
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,1039.8,740.11
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,1022.25,726.85
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,1001.0,711.52
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,974.2,694.25
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,943.98,674.94
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,906.6,649.81
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,866.59,623.08
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,823.93,595.19
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,778.84,565.6
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,729.11,530.76
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,677.69,493.69
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,584.12,426.47
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,500.26,365.64
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,443.43,323.94
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,391.76,285.24
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,343.7,248.44
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,297.51,212.48
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,255.33,173.51
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,195.2,119.13
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,140.09,79.39
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,89.19,51.87
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,65.28,49.77
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,65.98,50.58
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,58.69,44.55
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,51.11,38.04
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,40.47,28.61
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,29.46,18.46
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,14.87,0.46
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,15.81,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,103.51,74.56
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,194.28,155.45
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,260.22,213.5
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,332.35,275.29
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,399.06,331.76
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,471.04,390.86
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,498.6,410.79
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,521.28,426.21
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,555.69,451.11
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,570.89,461.16
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,543.83,435.64
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,492.01,391.65
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,636.3,503.86
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,788.64,616.43
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,823.24,638.8
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,855.82,660.37
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,855.95,657.83
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,852.71,653.32
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,841.3,642.22
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,827.09,629.37
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,786.22,598.69
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,759.47,577.75
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,750.68,571.49
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,740.04,563.84
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,771.03,586.77
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,786.32,598.36
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,722.95,551.4
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,656.39,502.28
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,636.12,489.33
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,613.77,474.26
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,533.34,413.39
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,457.11,355.22
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,460.06,358.4
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,452.72,352.6
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,421.44,327.64
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,386.93,299.29
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,321.98,248.65
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,270.15,208.99
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,219.69,169.92
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,181.0,141.06
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,148.98,116.76
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,125.74,99.59
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,108.23,89.84
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,92.29,76.06
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,75.51,61.4
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,58.56,46.29
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,42.18,31.37
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,25.56,16.07
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,12.76,0.82
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,18.05,8.75
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,29.99,19.57
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,46.13,33.61
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,62.49,47.68
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,80.34,62.88
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,98.09,77.74
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,58.33,43.97
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,23.8,14.59
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,110.19,87.33
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,206.07,165.39
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,255.27,203.8
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,290.86,230.94
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,234.9,185.78
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,196.74,154.67
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,258.0,203.23
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,338.41,265.15
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,367.34,286.64
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,395.88,307.92
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,350.16,272.45
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,290.57,226.35
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,282.57,220.23
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,274.69,214.03
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,252.2,196.53
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,230.11,179.32
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,224.61,175.05
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,219.14,170.78
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,238.75,185.86
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,257.94,200.43
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,278.89,216.83
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,298.94,232.47
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,240.01,186.87
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,182.85,142.19
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,132.4,102.47
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,82.56,62.44
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,155.42,121.78
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,224.06,176.55
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,207.02,163.4
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,190.41,150.74
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,132.23,104.08
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,74.37,56.92
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,65.9,50.17
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,57.44,43.3
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,49.0,38.1
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,40.57,30.66
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,32.16,23.14
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,23.76,15.53
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,16.7,9.07
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,9.66,2.59
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,9.67,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,26.97,16.12
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,45.63,32.86
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,71.81,55.67
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,98.35,78.6
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,134.09,109.07
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,162.88,133.24
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,135.58,109.5
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,118.48,94.24
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,134.08,106.84
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,149.66,119.25
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,170.91,136.08
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,192.35,152.82
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,171.55,135.48
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,151.43,118.81
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,168.49,132.43
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,185.59,145.91
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,243.98,192.16
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,302.79,237.75
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,355.72,277.56
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,391.32,303.63
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,391.48,303.16
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,391.42,302.75
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,295.47,229.51
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,195.56,151.81
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,238.0,185.33
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,279.97,217.66
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,394.84,306.38
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,503.27,387.03
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,395.71,305.89
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,297.18,230.77
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,360.24,280.45
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,415.24,322.26
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,306.39,239.42
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,207.74,162.96
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,221.92,174.78
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,232.34,183.17
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,177.77,140.08
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,123.19,96.59
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,102.57,80.04
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,82.08,63.34
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,51.69,38.19
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,21.14,12.45
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,18.04,10.53
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,14.95,7.78
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,11.86,5.03
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,8.78,2.23
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,5.7,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,7.9,1.16
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.11,3.07
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.31,4.97
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,18.05,9.87
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,23.8,14.75
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,30.0,19.96
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,36.21,25.14
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,38.44,26.93
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,40.68,28.72
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,54.46,40.18
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,68.27,51.56
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,136.37,107.42
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,207.03,163.85
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,147.43,115.53
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,90.02,68.7
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,87.33,66.48
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,84.64,64.22
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,89.66,68.27
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,94.66,72.3
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,107.81,82.95
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,120.93,93.56
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,120.37,93.09
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,119.8,92.65
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,89.54,68.1
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,59.56,43.62
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,62.66,46.22
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,65.76,48.82
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,97.77,75.13
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,129.54,101.09
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,162.35,128.09
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,194.04,154.11
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,196.58,156.34
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,198.58,158.21
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,171.16,136.31
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,144.79,115.24
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,134.33,107.0
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,123.9,98.71
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,115.42,92.15
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,106.81,85.38
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,91.78,76.38
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,77.11,63.51
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,62.67,50.73
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,48.08,37.58
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,34.86,25.4
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,21.14,12.71
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,11.43,2.02
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.1,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,18.17,3.29
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,75.68,56.42
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,127.49,102.43
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,176.61,145.5
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,228.86,190.36
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,289.03,240.78
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,340.99,283.41
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,333.18,275.09
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,333.62,273.06
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,555.61,451.37
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,774.68,612.74
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,821.19,640.93
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,866.16,669.4
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,751.24,584.06
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,613.02,477.59
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,411.65,325.1
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,200.07,156.64
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,437.06,344.36
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,647.09,498.87
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,423.88,330.43
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,183.13,141.88
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,259.08,202.16
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,350.22,271.71
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,398.22,307.88
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,444.67,342.64
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,439.5,338.6
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,433.92,334.59
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,422.14,325.97
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,410.29,317.32
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,544.2,422.19
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,650.56,502.01
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,612.58,472.86
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,574.54,444.35
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,504.89,391.39
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,445.76,345.96
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,454.5,351.97
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,437.56,334.23
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,378.91,283.82
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,317.33,230.37
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,258.76,179.28
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,202.72,131.64
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,147.48,89.6
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,96.25,60.39
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,66.99,53.74
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,63.27,50.59
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,58.4,46.37
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,51.71,40.35
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,42.26,31.66
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.48,22.4
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.94,8.34
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.91,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.26,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,8.78,1.84
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,12.74,5.33
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,16.7,8.8
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,21.12,12.63
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,25.54,16.41
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,44.13,32.31
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,62.79,48.06
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,76.6,59.55
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,91.09,71.49
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,90.91,70.96
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,90.82,70.53
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,88.93,68.78
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,87.1,67.11
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,116.37,90.88
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,145.93,114.53
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,171.53,135.07
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,197.16,155.47
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,210.67,166.07
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,224.07,176.59
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,270.96,213.57
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,317.59,249.82
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,225.97,177.65
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,137.37,106.72
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,289.71,228.94
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,434.95,340.81
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,350.34,275.12
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,262.97,206.9
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,366.61,289.38
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,462.66,363.38
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,390.23,306.62
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,327.46,257.45
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,280.76,221.7
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,236.5,187.34
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,227.8,180.77
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,218.9,173.92
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,238.46,189.12
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,252.95,199.31
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,239.61,182.24
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,208.84,149.18
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,161.44,111.91
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,115.44,82.12
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,94.04,78.08
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,94.91,79.01
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,82.55,68.19
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,69.74,56.7
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,54.74,42.96
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,39.27,28.53
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,24.04,11.98
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
