Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,27.31,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,77.9,44.22
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,162.57,127.95
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,246.48,202.04
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,328.78,273.78
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,425.29,355.21
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,496.58,413.97
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,571.25,473.47
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,636.97,523.04
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,704.03,571.13
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,759.32,608.9
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,813.94,645.31
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,859.17,674.21
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,896.89,697.39
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,932.88,720.06
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,966.14,740.62
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,997.29,758.65
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,1014.18,766.97
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,1028.7,775.35
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,1039.54,781.41
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,1041.52,780.77
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,1039.68,777.82
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,1033.49,773.15
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,1023.5,766.14
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,1006.34,754.96
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,985.59,741.49
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,959.95,724.75
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,930.98,705.75
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,895.88,682.46
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,857.98,657.1
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,816.57,628.78
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,772.75,598.54
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,725.74,563.85
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,673.48,524.44
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,619.48,483.52
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,564.49,440.48
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,506.11,392.62
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,448.55,344.07
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,369.66,280.53
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,308.68,232.29
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,267.58,192.03
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,209.97,137.69
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,153.61,94.52
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,101.21,64.44
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,72.22,58.57
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,69.52,56.32
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,64.06,51.69
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,56.07,44.58
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,47.43,36.56
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,38.55,28.0
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,24.58,12.96
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.01,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,36.85,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,110.33,69.73
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,191.88,152.36
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,284.92,234.71
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,363.47,303.27
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,447.85,374.52
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,509.5,425.99
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,573.38,477.69
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,544.68,451.34
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,492.67,406.48
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,531.09,435.63
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,568.08,462.69
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,626.61,505.93
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,703.43,561.27
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,794.76,628.72
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,896.69,699.72
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,966.74,745.87
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,1029.6,786.5
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,1043.55,794.62
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,1053.75,800.77
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,921.12,707.71
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,759.0,585.48
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,910.42,701.89
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,1030.28,785.56
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,1007.06,768.7
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,980.55,750.8
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,864.86,668.06
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,738.08,572.21
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,819.07,638.47
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,861.26,672.1
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,735.65,577.02
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,608.96,477.52
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,657.49,518.95
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,676.77,535.87
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,622.18,492.25
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,566.76,447.18
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,508.73,398.83
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,451.18,349.53
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,387.69,294.93
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,328.49,242.58
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,268.05,188.44
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,208.76,136.69
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,151.89,92.72
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,98.94,62.27
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,68.31,55.35
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,64.63,52.2
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,60.21,48.37
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,55.64,44.21
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,45.61,34.96
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,37.05,26.74
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,23.83,12.82
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,11.82,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,50.96,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,143.67,97.42
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,226.78,181.98
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,321.44,266.12
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,398.41,334.1
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,481.72,405.16
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,553.17,463.85
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,627.48,522.42
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,688.18,567.32
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,744.84,608.1
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,799.59,645.77
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,853.22,681.75
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,897.42,710.19
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,939.21,736.51
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,974.45,758.97
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,1006.7,779.23
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,1022.53,786.93
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,1045.67,799.84
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,1058.78,805.85
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,1068.09,809.47
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,1072.43,810.27
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,1072.82,808.59
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,1064.73,802.92
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,1052.7,794.79
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,1036.7,784.43
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,1016.84,771.51
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,989.6,753.21
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,958.88,732.79
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,923.62,707.75
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,885.06,680.35
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,841.49,650.56
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,795.33,618.63
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,744.52,581.93
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,691.6,541.56
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,635.48,497.42
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,578.14,451.08
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,517.92,401.15
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,457.45,349.52
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,395.09,295.42
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,329.0,237.25
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,266.36,181.3
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,205.7,128.81
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,145.46,82.49
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,88.52,50.52
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,56.66,44.45
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,49.46,38.22
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,46.35,35.63
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,43.14,32.81
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,37.22,27.32
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,31.09,21.41
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,20.95,10.82
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,11.82,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,55.6,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,156.46,109.38
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,235.01,187.33
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,326.08,267.0
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,401.46,331.88
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,482.83,399.07
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,551.99,453.6
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,623.77,507.46
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,685.67,549.63
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,744.22,587.86
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,798.13,623.17
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,850.85,656.9
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,895.39,684.36
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,937.68,709.96
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,972.05,729.97
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,993.09,741.13
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,1018.24,755.76
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,1040.0,768.13
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,1053.66,774.71
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,1063.5,779.03
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,1066.85,779.32
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,1066.26,777.3
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,1058.68,772.47
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,1047.19,765.3
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,1030.26,754.73
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,1009.53,741.8
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,982.37,724.21
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,951.75,704.39
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,916.41,680.49
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,877.94,654.42
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,835.08,625.78
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,789.63,595.18
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,739.27,560.1
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,687.03,521.73
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,631.8,479.92
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,575.33,435.97
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,515.82,388.42
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,455.87,339.02
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,394.3,287.47
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,328.91,231.72
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,266.61,177.56
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,205.89,126.23
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,145.64,80.93
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,88.62,49.57
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,56.97,44.06
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,50.12,38.32
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,47.04,35.8
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,43.87,33.06
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,38.78,28.37
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,33.6,23.34
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,22.65,12.26
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,11.26,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,64.87,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,145.5,102.92
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,223.23,175.96
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,311.07,251.15
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,383.4,311.3
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,461.22,373.13
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,530.26,426.72
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,602.03,480.27
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,663.12,522.61
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,724.67,563.75
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,778.52,598.39
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,826.67,628.44
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,870.97,654.85
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,913.15,679.42
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,947.36,699.06
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,978.72,716.78
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,1006.0,732.56
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,1018.82,739.17
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,1032.53,745.89
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,1042.57,750.36
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,1047.23,751.59
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,1048.07,750.62
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,1041.09,745.7
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,1030.28,738.6
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,1013.7,726.58
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,993.43,712.42
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,967.3,695.45
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,937.81,676.41
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,903.28,652.87
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,865.74,627.45
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,823.4,599.56
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,778.58,569.92
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,729.77,536.02
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,678.95,499.47
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,624.42,459.81
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,568.7,418.14
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,510.83,373.61
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,452.2,327.0
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,387.53,275.35
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,326.41,224.75
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,264.77,172.75
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,204.5,123.08
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,145.18,79.49
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,88.97,49.15
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,57.22,43.51
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,50.0,37.55
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,46.53,34.83
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,42.94,31.84
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,37.43,26.91
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,31.76,21.6
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,21.68,11.6
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,11.21,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,77.0,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,169.02,121.21
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,247.62,193.6
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,338.04,269.61
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,414.14,332.19
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,496.24,396.75
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,565.32,449.13
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,636.83,500.66
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,693.98,538.07
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,755.09,577.08
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,808.36,611.1
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,860.36,643.73
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,904.23,669.2
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,945.76,692.84
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,969.9,706.42
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,1000.51,724.32
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,1025.01,739.03
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,1046.14,751.66
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,1058.8,757.5
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,1067.61,761.14
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,1069.38,760.58
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,1067.19,757.78
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,1059.02,752.22
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,1046.94,744.42
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,1028.55,731.4
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,1006.45,716.25
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,979.33,698.82
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,948.78,679.3
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,911.67,655.6
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,871.77,630.08
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,828.61,602.3
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,782.99,572.71
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,732.34,538.13
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,680.19,500.99
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,625.52,461.52
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,569.76,419.99
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,509.0,373.52
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,449.77,326.62
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,388.73,277.39
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,328.68,227.58
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,268.99,177.76
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,207.25,127.86
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,149.94,86.13
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,96.33,56.91
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,66.99,52.03
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,65.61,51.12
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,60.86,47.37
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,55.89,43.23
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,46.58,34.98
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,38.46,27.49
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,26.82,16.0
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.33,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,69.83,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,152.54,111.34
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,225.93,177.74
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,314.02,251.8
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,392.85,316.56
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,478.58,384.06
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,546.17,434.94
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,616.25,485.42
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,680.8,528.2
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,742.68,567.64
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,795.16,597.77
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,846.44,626.07
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,889.77,648.08
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,930.8,668.13
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,964.72,687.63
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,985.31,699.15
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,1005.75,710.73
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,1022.43,720.04
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,975.86,692.35
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,896.79,641.36
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,983.37,699.69
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,1040.39,733.45
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,1033.33,729.71
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,1022.54,724.57
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,954.56,682.27
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,864.9,620.72
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,781.05,564.58
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,694.02,504.94
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,698.68,510.79
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,704.88,516.55
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,648.55,478.22
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,600.84,445.53
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,552.4,411.62
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,506.39,378.85
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,394.15,297.3
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,295.51,224.25
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,288.79,219.78
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,280.6,213.65
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,249.25,190.72
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,219.63,168.92
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,219.15,166.39
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,212.12,157.8
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,170.64,128.35
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,143.16,110.72
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,123.2,101.29
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,107.84,88.54
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,80.51,65.21
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,57.26,44.97
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,47.66,36.31
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,37.7,27.09
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.7,15.43
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,84.65,4.96
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,181.5,135.58
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,259.35,206.61
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,348.37,282.98
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,424.46,346.45
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,506.5,411.97
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,574.35,463.52
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,640.95,511.08
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,701.96,552.24
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,763.1,592.17
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,815.04,625.15
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,865.57,656.54
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,907.64,682.38
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,938.02,700.28
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,970.21,718.73
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,999.34,735.03
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,1023.0,748.49
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,1043.2,759.81
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,1055.3,766.85
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,1063.55,771.66
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,1062.04,770.46
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,1056.49,766.93
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,1048.82,762.22
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,1037.3,755.15
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,1015.39,740.66
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,990.07,724.02
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,963.14,707.2
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,932.96,688.18
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,898.74,666.38
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,861.55,642.43
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,818.89,615.72
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,773.9,586.98
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,724.7,551.86
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,673.84,514.42
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,620.26,473.9
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,565.08,430.96
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,505.98,383.73
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,447.01,335.1
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,386.71,284.57
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,327.43,233.6
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,267.77,182.08
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,205.0,129.42
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,147.31,85.71
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,93.16,55.14
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,61.97,48.77
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,59.22,46.6
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,55.41,43.48
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,51.46,40.07
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,44.64,33.85
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,37.56,27.15
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,27.57,17.25
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,20.18,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,36.68,5.38
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,80.25,58.19
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,137.28,108.15
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,191.17,154.76
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,241.44,197.31
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,294.31,240.8
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,345.18,282.05
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,398.82,324.47
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,418.35,337.66
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,433.94,347.57
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,411.54,328.43
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,399.37,316.91
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,446.44,352.13
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,493.96,386.75
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,426.13,333.11
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,338.07,263.83
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,364.14,283.37
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,389.95,302.03
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,614.6,473.3
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,819.54,620.1
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,833.92,628.18
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,845.84,636.3
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,836.17,628.95
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,824.24,620.29
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,816.46,615.76
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,805.93,609.29
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,430.21,336.32
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,50.72,35.43
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,132.89,101.62
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,214.82,165.79
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,154.03,118.0
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,94.29,70.58
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,218.31,169.35
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,334.84,259.36
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,380.84,295.13
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,415.58,321.5
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,446.44,344.19
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,444.72,337.02
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,358.55,269.33
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,304.62,229.82
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,263.91,187.71
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,202.82,126.89
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,141.84,94.04
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,142.99,111.8
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,123.08,101.84
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,107.43,88.56
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,91.42,75.03
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,75.07,60.85
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,59.04,46.5
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,43.4,32.25
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,27.7,17.5
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,11.44,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,18.49,9.39
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,30.87,20.39
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,43.54,31.53
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,59.22,45.12
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,74.84,58.48
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,90.4,71.6
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,105.94,84.49
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,60.12,45.49
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,18.51,10.09
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,73.94,56.72
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,133.11,105.54
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,199.8,160.18
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,284.05,227.79
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,179.52,142.88
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,95.41,73.51
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,137.41,107.71
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,179.97,141.78
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,154.54,120.94
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,129.56,100.51
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,237.96,187.99
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,364.33,287.35
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,721.22,573.44
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,1007.93,783.56
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,589.78,473.42
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,136.42,105.42
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,112.23,86.36
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,88.29,67.01
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,235.68,186.67
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,377.76,298.68
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,599.27,480.82
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,762.05,610.17
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,663.06,529.02
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,571.42,454.47
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,575.68,458.75
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,559.13,444.32
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,502.46,396.03
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,445.66,346.58
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,322.08,249.55
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,249.59,197.83
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,144.85,113.93
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,39.75,28.08
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,37.52,26.32
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,35.29,24.53
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,30.85,21.99
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,26.42,18.08
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,32.92,23.99
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,50.5,39.74
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,45.75,35.3
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,39.2,29.03
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,28.78,18.8
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,18.1,0.0
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,10.46,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
