Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.18,14.62
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,42.93,30.56
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,66.78,51.37
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,90.99,72.33
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,124.56,100.65
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,152.81,123.88
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,148.42,119.68
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,151.8,121.81
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,267.22,216.24
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,393.6,313.99
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,307.07,243.92
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,217.08,170.95
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,353.87,279.12
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,498.22,386.59
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,558.12,428.44
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,635.91,482.4
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,550.71,418.23
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,462.64,351.98
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,508.02,385.33
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,569.31,428.18
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,636.64,475.24
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,717.18,529.7
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,759.49,558.51
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,798.87,585.23
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,719.0,528.21
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,630.36,465.56
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,778.9,575.83
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,887.85,651.26
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,798.76,588.3
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,711.1,525.66
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,693.04,515.71
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,671.67,502.27
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,621.34,467.26
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,572.47,432.69
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,528.02,400.45
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,486.33,369.44
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,454.61,345.2
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,415.63,313.6
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,348.14,262.25
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,298.67,225.84
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,253.31,192.0
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,211.65,161.86
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,183.4,139.9
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,154.65,119.19
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,126.89,105.23
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,102.22,84.22
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,93.87,77.28
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,85.19,69.83
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,70.55,56.88
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,57.09,44.67
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,41.21,30.09
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,24.97,14.02
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,12.82,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.1,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,62.05,43.84
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,107.3,83.86
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,155.39,126.14
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,207.31,171.32
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,270.21,224.57
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,329.48,273.65
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,370.94,306.73
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,411.97,338.59
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,388.23,317.35
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,370.59,300.65
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,482.85,389.17
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,586.44,467.47
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,618.63,487.57
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,649.27,506.62
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,654.75,507.3
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,657.24,506.04
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,672.62,513.82
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,686.24,520.1
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,685.4,517.91
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,666.67,503.77
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,707.98,531.45
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,731.47,546.19
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,670.48,503.01
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,624.15,469.9
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,661.04,497.56
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,705.32,529.13
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,713.6,535.63
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,718.94,540.37
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,692.96,521.82
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,666.12,502.74
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,655.16,496.6
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,642.67,488.84
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,597.36,454.96
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,556.63,424.18
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,527.24,403.16
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,492.72,377.28
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,442.99,338.88
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,396.57,302.6
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,350.89,266.73
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,307.62,232.26
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,268.31,199.42
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,227.27,165.2
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,184.81,131.38
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,133.94,95.73
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,110.8,91.43
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,111.7,92.5
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,100.54,83.12
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,84.18,68.96
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,67.34,54.08
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,50.34,38.79
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,34.67,24.49
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,18.5,9.14
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,9.23,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,31.18,19.68
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,52.0,38.2
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,84.47,66.45
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,114.03,92.17
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,145.3,118.82
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,177.67,145.87
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,281.82,233.45
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,397.41,327.41
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,332.99,272.18
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,258.33,208.48
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,269.49,216.4
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,280.18,223.56
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,419.9,334.07
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,548.47,431.32
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,527.81,412.6
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,504.28,392.65
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,562.39,435.36
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,620.45,476.68
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,450.12,348.74
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,254.21,197.03
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,245.5,190.62
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,236.87,183.75
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,259.36,201.12
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,281.57,218.09
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,401.19,309.15
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,507.41,386.91
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,472.76,360.54
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,439.06,335.49
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,300.27,231.41
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,163.63,125.54
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,184.24,142.11
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,204.46,158.01
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,275.72,213.68
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,340.84,263.53
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,209.72,162.7
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,80.86,60.48
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,113.76,87.37
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,145.77,113.27
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,88.36,67.19
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,29.18,18.69
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,24.29,14.7
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,19.41,10.67
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,17.19,8.88
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,14.98,7.07
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,70.22,56.46
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,115.0,95.72
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,99.8,82.73
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,84.3,69.3
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,70.7,57.15
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,54.13,42.14
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,37.79,27.26
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,21.16,11.5
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,10.56,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,11.42,3.7
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,18.47,10.01
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,26.86,17.42
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,35.26,24.79
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,44.57,32.83
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,53.89,40.78
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,188.3,155.79
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,321.8,265.26
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,463.17,378.73
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,621.54,499.35
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,482.08,387.41
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,310.51,248.02
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,258.14,205.87
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,195.1,154.27
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,172.47,135.92
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,150.35,117.84
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,164.9,129.45
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,179.45,140.95
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,162.79,127.35
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,146.32,113.99
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,92.18,70.02
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,39.14,26.59
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,162.42,126.6
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,288.1,224.73
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,205.79,159.73
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,125.42,95.86
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,100.52,76.07
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,75.79,56.2
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,152.49,117.91
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,228.51,177.65
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,147.55,113.98
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,67.64,49.89
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,92.89,70.57
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,117.94,90.88
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,93.21,70.96
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,68.38,50.85
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,73.25,54.97
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,78.11,59.08
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,78.96,59.92
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,79.81,60.79
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,74.43,56.52
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,69.06,52.26
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,53.05,39.15
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,37.07,25.9
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,23.79,15.6
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,10.56,3.82
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,8.79,2.27
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.03,0.69
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.27,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.51,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.19,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.88,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.44,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,7.73,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,14.97,2.39
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,44.21,30.45
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,73.23,56.03
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,107.99,86.45
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,144.38,118.08
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,192.16,158.55
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,233.69,193.08
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,270.84,223.34
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,308.38,253.32
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,372.16,304.05
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,439.16,355.95
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,420.9,338.68
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,382.16,305.94
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,394.5,313.87
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,405.87,320.73
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,345.96,272.88
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,271.28,213.34
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,221.38,173.55
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,172.77,134.45
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,160.4,124.5
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,148.16,114.59
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,91.73,69.09
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,36.47,24.18
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,94.96,71.61
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,154.13,118.67
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,187.39,144.5
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,220.35,169.79
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,247.41,190.51
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,274.01,210.76
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,279.79,215.12
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,285.29,219.38
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,228.18,175.64
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,172.18,132.29
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,159.49,122.55
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,147.03,112.86
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,177.67,137.26
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,207.19,160.53
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,198.45,153.85
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,189.81,147.36
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,138.67,107.32
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,87.68,66.66
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,118.17,91.73
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,146.42,114.8
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,148.22,116.36
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,147.76,116.51
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,103.48,84.93
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,57.44,45.1
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,48.56,37.51
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,39.69,29.75
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,31.28,22.26
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,22.88,14.67
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,15.82,8.21
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,8.78,1.61
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,17.16,8.47
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,26.43,16.73
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,38.38,27.2
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,50.44,37.67
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,63.44,48.69
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,76.44,59.5
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,90.92,71.34
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,105.4,82.97
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,234.25,189.53
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,377.95,302.2
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,459.0,363.95
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,559.99,438.72
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,501.15,391.47
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,452.15,351.89
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,429.38,334.09
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,421.86,327.34
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,387.78,300.3
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,353.58,273.18
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,501.27,385.41
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,631.65,480.12
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,496.4,379.06
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,334.06,256.21
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,423.65,324.57
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,497.42,378.89
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,498.92,379.01
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,499.78,379.11
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,600.89,455.23
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,691.74,521.53
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,671.37,507.63
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,649.14,492.98
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,607.27,462.75
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,567.57,433.9
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,574.22,440.81
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,572.97,440.88
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,569.13,439.17
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,547.05,421.78
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,492.85,377.5
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,437.95,331.47
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,381.23,283.33
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,325.33,234.74
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,268.57,184.93
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,208.02,133.41
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,153.45,91.3
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,101.92,60.63
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,65.2,51.74
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,62.34,49.44
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,59.57,47.21
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,56.66,44.77
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,50.62,39.4
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,44.28,33.57
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,34.98,24.92
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,26.48,16.36
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,26.0,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,71.84,37.82
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,144.45,109.96
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,220.22,176.59
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,143.28,116.86
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,43.24,31.71
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,53.89,40.9
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,64.7,49.99
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,88.4,69.95
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,112.28,89.78
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,141.47,113.66
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,171.0,137.38
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,287.29,232.7
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,412.74,331.48
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,377.02,300.86
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,354.67,281.28
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,393.74,311.17
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,432.8,340.43
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,487.91,381.45
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,559.76,433.73
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,676.0,519.4
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,775.32,590.27
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,781.67,592.82
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,786.17,594.89
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,918.39,693.74
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,1008.76,754.23
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,991.65,740.77
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,971.07,726.12
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,944.82,709.08
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,915.4,689.89
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,880.86,667.1
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,843.61,642.29
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,803.35,615.16
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,760.7,586.08
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,713.37,551.35
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,664.31,514.31
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,612.72,474.22
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,559.94,432.07
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,504.6,386.82
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,448.82,339.8
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,386.79,287.16
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,328.78,236.4
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,270.12,184.5
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,212.95,135.21
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,156.77,91.63
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,103.36,60.01
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,59.46,46.73
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,58.14,45.74
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,55.52,43.64
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,52.78,41.34
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,48.99,37.97
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,45.13,34.34
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,37.01,26.8
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,27.27,17.25
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,27.54,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,82.16,46.7
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,149.62,114.22
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,227.76,182.73
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,155.16,126.82
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,39.69,28.66
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,49.0,36.71
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,58.33,44.55
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,64.56,49.62
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,70.79,54.61
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,95.03,74.58
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,119.61,94.45
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,143.16,113.17
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,166.85,131.68
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,174.99,137.23
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,183.22,142.82
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,228.86,178.11
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,274.88,212.8
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,286.45,220.66
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,297.93,228.58
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,420.9,320.45
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,528.72,397.32
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,704.79,523.29
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,859.75,628.28
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,939.32,684.2
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,1001.93,724.42
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,985.66,713.12
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,955.29,693.69
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,929.91,678.79
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,901.58,661.74
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,871.09,643.52
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,837.43,622.84
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,797.35,597.08
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,755.04,568.9
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,708.53,534.89
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,660.38,498.88
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,609.84,461.79
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,557.06,421.79
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,501.18,377.43
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,445.02,331.4
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,387.63,283.6
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,330.98,235.18
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,273.75,185.6
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,212.47,134.05
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,156.72,91.51
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,103.95,60.29
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,65.51,51.26
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,63.03,49.41
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,60.26,47.32
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,57.36,45.01
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,52.16,40.43
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,46.73,35.46
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,36.86,26.46
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,28.02,17.82
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,14.11,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,36.7,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,104.8,62.59
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,173.42,132.29
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,251.5,201.21
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,320.31,261.76
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,396.1,326.22
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,258.7,214.92
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,65.61,50.15
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,96.68,76.18
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,128.19,101.83
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,160.59,127.96
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,193.58,154.08
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,208.74,165.63
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,223.94,177.17
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,338.44,267.12
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,459.03,357.43
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,413.64,320.38
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,383.17,295.36
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,527.97,403.72
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,673.71,506.4
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,752.26,561.66
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,845.08,625.3
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,949.52,697.24
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,1025.77,742.96
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,1017.83,737.26
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,1006.29,730.4
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,989.31,719.44
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,968.91,706.31
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,943.38,690.58
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,914.75,672.78
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,882.85,651.47
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,847.75,627.95
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,806.63,601.41
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,763.17,572.98
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,715.68,539.72
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,666.38,504.07
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,614.45,465.12
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,561.36,424.09
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,505.3,379.51
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,448.96,333.27
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,387.02,281.99
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,329.16,232.48
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,270.69,181.8
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,213.88,133.75
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,157.55,90.75
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,104.05,59.25
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,59.25,45.84
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,57.92,44.98
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,55.31,42.99
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,52.56,40.81
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,47.97,36.78
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,43.2,32.41
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,35.47,25.25
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,27.44,17.38
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,13.32,0.01
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,29.8,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,88.59,54.57
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,149.02,113.95
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,219.02,175.5
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,284.46,233.25
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,357.25,295.85
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,234.21,195.15
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,57.44,43.45
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,81.94,64.09
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,107.15,84.79
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,118.18,93.43
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,129.24,102.0
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,162.27,128.73
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,195.7,155.36
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,232.65,184.23
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,269.94,212.86
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,357.39,280.14
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,430.88,334.76
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,590.02,454.42
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,751.14,568.98
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,897.91,674.14
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,1005.92,744.38
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,970.86,718.11
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,907.42,669.68
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,960.17,709.8
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,984.95,725.13
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,967.4,711.83
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,946.65,696.99
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,921.93,680.95
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,894.26,662.98
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,864.49,642.81
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,824.44,615.62
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,784.71,589.44
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,742.96,560.32
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,698.46,528.92
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,652.13,495.27
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,601.07,457.78
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,549.31,418.49
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,495.8,375.9
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,441.7,331.43
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,386.29,285.12
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,326.85,234.65
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,270.19,185.48
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,214.77,138.37
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,169.65,110.94
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,150.46,108.73
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,118.58,97.41
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,107.16,88.1
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,82.4,67.08
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,62.65,50.04
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,55.94,44.13
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,49.71,38.43
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,40.12,29.55
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,30.23,19.99
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,15.24,1.95
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
