Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,32.5,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,96.03,61.4
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,160.31,123.49
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,236.84,190.78
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,177.05,145.36
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,83.06,65.81
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,104.23,83.9
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,125.78,101.89
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,95.23,75.78
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,67.24,51.77
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,92.11,72.43
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,117.56,93.2
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,120.99,95.52
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,124.5,97.92
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,164.64,130.27
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,205.3,162.4
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,208.22,164.29
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,211.2,166.36
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,236.86,186.1
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,262.48,205.53
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,334.95,261.63
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,393.99,306.39
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,404.43,313.3
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,414.46,320.08
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,438.44,338.14
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,461.52,355.42
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,498.84,383.84
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,534.27,410.61
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,623.53,478.98
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,702.91,538.5
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,791.39,609.95
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,845.88,652.47
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,805.69,624.11
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,763.11,594.42
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,716.61,559.97
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,668.11,522.97
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,616.33,482.93
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,563.35,440.68
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,507.99,394.43
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,451.87,346.2
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,394.24,295.98
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,331.82,240.9
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,272.41,187.44
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,213.9,136.08
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,156.48,90.7
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,101.59,57.22
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,59.32,46.96
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,56.74,44.85
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,49.5,38.62
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,47.23,36.72
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,43.21,33.15
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,39.04,29.28
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,33.29,23.82
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,27.39,17.84
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,13.37,1.84
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.37,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,22.69,11.21
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,53.37,38.47
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,83.66,64.86
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,113.85,91.31
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,145.11,118.36
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,175.69,144.07
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,206.91,169.71
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,202.43,164.75
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,195.32,157.42
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,230.09,185.01
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,265.49,212.49
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,311.68,248.56
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,358.72,284.63
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,401.57,316.28
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,460.93,359.51
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,480.4,372.1
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,499.08,384.24
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,602.7,461.14
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,723.99,547.05
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,759.52,571.39
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,793.75,595.35
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,932.85,695.95
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,1030.63,758.44
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,979.4,723.91
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,903.73,668.81
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,862.57,641.15
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,820.33,612.08
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,880.34,660.22
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,913.5,683.67
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,877.02,659.51
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,838.31,634.14
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,798.09,607.16
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,755.61,578.01
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,709.26,544.26
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,661.2,508.35
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,610.17,469.96
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,558.09,429.48
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,500.85,383.12
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,444.9,336.29
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,387.85,287.8
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,331.5,238.74
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,274.39,188.56
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,219.16,141.21
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,158.62,94.0
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,106.48,62.28
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,67.14,53.18
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,66.2,52.56
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,63.6,50.52
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,60.87,48.29
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,56.25,44.24
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,49.7,38.31
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,40.87,30.14
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,31.77,21.39
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,19.19,5.91
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,7.28,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,38.51,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,96.49,63.79
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,159.25,122.19
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,234.6,187.79
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,303.1,247.41
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,376.44,309.45
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,290.62,239.69
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,175.19,141.95
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,206.21,167.52
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,237.73,192.72
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,219.79,176.59
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,189.42,150.54
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,218.41,173.2
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,247.71,195.57
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,600.2,474.27
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,915.3,694.14
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,945.44,709.54
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,962.5,719.21
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,989.6,734.88
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,1013.83,748.51
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,1024.88,755.62
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,1032.28,760.6
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,1032.96,759.88
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,1029.87,756.87
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,1022.02,752.82
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,1010.47,746.37
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,992.43,734.63
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,970.94,720.55
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,945.18,704.54
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,916.23,686.24
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,884.38,665.78
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,849.34,642.91
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,808.58,616.75
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,765.38,588.46
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,718.54,554.47
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,669.82,517.58
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,617.7,477.8
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,564.28,435.8
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,508.45,389.76
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,452.02,341.87
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,393.79,291.9
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,335.9,241.0
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,271.48,184.35
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,213.94,134.47
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,156.42,89.34
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,101.42,55.8
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,59.86,46.94
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,54.22,42.26
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,52.17,40.66
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,50.04,38.9
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,46.91,36.16
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,43.74,33.21
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,36.91,26.83
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,29.83,19.9
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,18.43,6.2
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,9.1,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,44.59,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,102.3,68.57
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,161.82,124.21
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,232.3,185.79
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,300.54,245.36
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,373.03,307.03
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,436.91,359.48
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,504.36,412.83
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,564.53,458.83
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,626.13,504.45
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,680.99,541.84
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,735.96,577.87
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,779.14,605.73
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,824.65,634.87
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,865.36,660.61
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,904.05,684.71
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,933.84,703.51
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,960.78,720.43
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,976.03,728.2
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,998.71,741.05
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,1009.55,746.03
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,1016.81,748.88
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,1018.93,748.96
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,1017.35,746.77
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,1009.61,741.69
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,998.24,734.39
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,981.39,722.55
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,961.11,708.52
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,936.14,692.76
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,908.01,674.83
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,875.49,653.8
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,840.07,630.62
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,799.62,603.52
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,756.81,574.52
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,711.42,541.7
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,663.87,506.15
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,612.53,467.56
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,559.97,426.8
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,504.58,381.88
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,448.77,335.28
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,391.48,286.74
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,334.55,237.35
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,271.01,182.37
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,214.75,134.42
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,158.64,90.98
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,105.14,58.63
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,57.84,44.6
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,57.5,44.58
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,55.25,42.83
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,52.9,40.92
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,49.14,37.67
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,45.26,34.14
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,38.52,27.96
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,30.26,20.15
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,19.19,7.23
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,9.1,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,52.8,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,124.45,84.56
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,190.28,145.77
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,268.28,213.36
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,335.64,271.9
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,409.37,333.8
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,476.55,387.89
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,547.39,442.64
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,605.19,486.61
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,666.33,530.67
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,722.35,568.48
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,778.06,605.19
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,825.61,635.68
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,863.61,659.08
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,902.77,682.07
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,939.51,703.05
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,968.71,721.19
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,994.83,737.32
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,1015.76,748.6
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,1033.18,757.63
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,1043.39,762.75
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,1049.86,765.6
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,1050.52,763.33
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,1047.34,758.77
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,1038.36,752.14
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,1025.63,743.26
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,1007.32,729.47
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,985.48,713.58
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,958.86,696.11
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,929.02,676.59
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,895.15,653.1
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,858.29,627.7
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,816.36,600.09
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,772.01,570.67
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,724.59,537.69
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,675.34,501.96
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,622.62,463.73
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,568.65,423.27
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,512.23,378.81
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,455.36,332.61
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,396.98,284.53
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,338.93,235.45
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,279.96,184.87
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,215.58,131.3
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,157.71,87.21
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,102.34,54.15
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,79.6,62.15
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,111.35,89.14
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,78.14,61.52
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,47.67,35.71
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,44.44,33.05
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,41.13,30.15
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,35.07,24.66
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,28.8,18.71
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,18.96,7.46
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,10.01,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,50.34,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,114.85,78.58
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,176.55,135.46
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,253.33,202.29
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,319.69,260.01
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,392.42,321.17
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,457.31,373.43
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,525.69,426.19
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,585.31,470.74
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,646.09,514.27
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,696.99,546.76
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,750.72,580.14
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,796.85,608.62
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,841.45,635.44
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,880.47,657.17
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,917.2,676.99
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,936.94,687.31
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,963.01,701.93
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,984.82,714.25
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,1003.44,724.58
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,1013.27,730.81
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,1019.52,734.95
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,1020.14,734.19
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,1017.07,731.21
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,1008.84,726.03
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,997.02,718.69
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,978.82,706.36
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,957.3,691.95
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,932.14,676.16
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,903.9,658.34
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,870.58,637.07
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,834.58,613.88
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,794.82,589.12
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,752.75,562.38
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,707.51,530.06
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,660.24,495.46
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,609.18,457.86
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,556.99,418.21
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,502.87,375.12
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,448.15,330.22
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,386.94,279.77
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,329.91,231.2
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,272.84,182.4
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,217.69,136.18
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,162.11,93.68
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,109.22,61.69
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,60.33,46.53
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,59.44,46.05
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,56.91,44.18
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,54.25,42.11
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,49.38,37.89
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,44.26,33.29
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,37.92,27.5
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,31.35,21.2
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,19.97,8.75
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,10.91,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,49.12,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,109.99,76.83
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,172.39,134.26
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,246.53,200.1
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,311.24,258.2
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,387.31,324.58
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,393.77,330.86
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,396.01,332.16
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,502.77,420.07
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,615.58,509.72
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,684.66,559.77
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,754.96,609.07
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,702.22,564.6
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,625.01,499.87
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,787.34,624.12
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,930.78,723.47
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,962.7,743.37
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,981.46,754.79
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,1002.22,766.31
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,1019.49,775.41
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,1031.62,782.24
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,1040.14,786.75
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,1044.0,787.06
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,1044.17,785.04
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,1035.63,778.81
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,1023.42,770.28
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,1005.72,758.46
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,984.6,744.39
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,958.81,726.88
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,929.9,707.25
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,898.15,685.82
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,863.17,662.24
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,822.04,634.11
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,778.49,604.0
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,620.14,481.77
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,484.13,374.38
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,512.13,398.65
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,522.3,406.95
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,498.05,386.2
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,462.44,353.72
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,400.25,300.08
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,342.09,248.5
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,273.15,190.92
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,220.27,148.73
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,163.46,101.28
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,102.58,58.43
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,57.08,45.04
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,52.99,41.66
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,60.02,48.15
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,68.37,55.77
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,61.77,49.83
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,56.08,44.53
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,46.71,35.82
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,37.03,26.54
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,24.91,13.01
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,50.15,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,111.24,78.7
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,175.14,136.79
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,251.93,204.45
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,321.06,266.1
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,394.63,330.25
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,461.56,386.67
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,532.3,444.32
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,592.59,492.7
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,654.08,540.72
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,710.17,581.0
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,762.83,617.65
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,809.64,650.45
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,854.9,681.7
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,894.25,706.94
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,931.23,730.19
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,961.14,750.05
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,977.87,760.65
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,895.29,698.94
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,765.31,596.59
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,921.64,717.09
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,1039.29,798.28
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,969.28,748.3
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,871.26,672.33
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,958.21,741.01
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,1017.11,781.32
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,890.44,689.53
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,742.09,574.11
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,604.59,470.36
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,474.83,369.71
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,463.77,361.88
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,452.41,353.44
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,541.82,424.55
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,616.75,482.65
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,457.6,359.72
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,314.23,246.78
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,299.25,235.58
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,284.38,224.14
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,358.59,282.57
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,410.21,319.95
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,363.48,281.83
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,319.71,246.08
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,281.9,205.84
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,225.39,147.6
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,169.63,103.08
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,110.24,64.1
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,65.69,52.73
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,65.03,52.34
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,62.75,50.56
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,60.35,48.61
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,56.1,44.78
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,51.69,40.65
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,42.66,32.28
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,34.77,24.65
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,23.44,12.3
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,13.64,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,34.15,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,75.9,52.71
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,122.08,94.52
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,174.03,140.49
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,222.25,183.22
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,274.15,228.23
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,323.55,269.81
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,388.11,322.3
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,379.49,313.97
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,362.8,298.79
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,378.4,309.44
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,391.24,317.44
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,332.36,268.67
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,283.27,227.23
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,217.77,173.78
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,167.42,132.14
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,202.01,159.93
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,236.81,187.43
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,314.19,248.27
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,379.56,298.54
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,375.36,294.51
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,371.03,290.7
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,307.57,241.34
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,260.62,204.49
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,263.27,206.57
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,265.79,208.45
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,303.83,238.03
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,341.27,266.8
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,418.2,326.05
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,482.74,374.81
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,392.71,306.15
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,302.31,236.48
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,320.71,251.21
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,334.22,261.79
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,241.92,189.91
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,152.84,119.25
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,316.77,251.03
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,456.55,357.59
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,381.09,298.41
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,317.08,249.12
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,315.63,246.8
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,310.06,239.7
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,275.73,210.96
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,234.26,176.7
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,192.11,147.39
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,162.26,128.51
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,98.03,81.04
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,61.69,49.35
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,61.28,49.16
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,60.92,48.92
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,55.52,44.09
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,49.83,38.85
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,42.4,31.96
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,33.21,23.27
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,22.25,11.69
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,12.73,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,53.67,2.38
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,119.11,84.98
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,180.31,140.48
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,252.65,203.95
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,207.93,170.72
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,134.55,109.44
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,162.45,133.03
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,191.09,156.54
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,216.42,176.96
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,241.66,196.94
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,295.91,240.17
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,365.83,294.4
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,601.86,481.35
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,832.25,647.9
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,654.53,512.34
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,410.07,320.99
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,392.74,307.9
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,374.56,292.89
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,312.81,244.44
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,240.73,187.62
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,365.2,284.32
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,478.42,368.77
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,779.29,596.91
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,1017.55,758.8
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,1009.37,751.47
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,997.62,744.41
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,979.97,733.91
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,959.03,721.15
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,933.57,704.85
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,905.1,686.42
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,871.68,664.43
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,835.71,640.48
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,795.63,613.37
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,753.34,584.04
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,583.44,453.45
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,435.84,337.15
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,442.72,344.2
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,444.04,345.82
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,392.3,305.69
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,345.28,269.29
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,296.72,232.16
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,249.34,196.03
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,247.37,191.6
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,240.33,181.98
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,199.45,147.76
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,160.8,118.64
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,98.81,81.45
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,64.74,51.84
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,62.1,49.78
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,59.3,47.47
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,54.23,43.03
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,48.91,38.19
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,41.89,31.65
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.22,23.42
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,22.65,12.3
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
