Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,48.56,36.75
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,39.96,28.9
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,29.16,18.68
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,18.06,2.32
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,17.23,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,78.97,35.32
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,150.25,108.94
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,215.42,167.01
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,291.08,233.06
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,357.13,290.3
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,428.74,350.04
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,317.71,260.37
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,140.16,111.63
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,207.93,167.53
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,271.1,217.87
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,383.89,306.68
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,506.61,398.93
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,695.89,539.81
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,875.48,660.56
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,905.93,676.05
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,941.72,696.49
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,851.73,632.93
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,711.22,529.28
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,886.55,652.83
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,1027.95,738.75
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,1039.2,742.44
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1046.78,745.45
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,1047.16,744.12
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,1043.81,740.65
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,1035.75,735.22
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,1024.02,727.66
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,1006.31,715.66
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,985.21,701.64
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,959.47,686.1
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,930.63,668.54
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,899.01,648.24
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,864.22,625.72
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,824.1,600.0
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,781.54,572.45
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,734.57,539.29
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,685.74,503.67
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,634.39,466.13
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,581.76,426.57
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,526.06,383.75
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,469.83,339.14
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,412.39,292.8
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,355.19,245.33
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,291.13,192.2
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,233.73,144.55
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,176.38,100.08
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,121.36,64.7
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,68.79,52.56
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,63.15,48.13
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,55.44,41.92
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,53.45,40.5
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,50.5,38.08
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,47.45,35.45
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,42.07,30.79
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,36.52,25.73
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,27.44,17.15
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,17.31,2.75
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,19.53,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,81.13,36.65
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,152.45,109.01
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,215.38,164.37
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,288.12,226.77
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,352.45,281.26
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,422.15,337.95
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,484.27,386.79
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,548.89,435.54
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,604.87,475.68
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,663.8,515.72
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,715.97,547.48
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,767.4,577.62
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,813.42,603.09
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,857.77,626.68
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,886.4,640.43
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,920.3,657.46
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,949.17,671.92
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,975.04,684.46
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,997.28,693.34
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,1016.38,700.26
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,933.71,647.01
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,819.01,567.89
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,938.64,647.75
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,1031.52,699.55
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,1023.23,694.96
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,1011.28,689.54
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,993.84,680.83
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,972.98,669.99
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,947.44,656.18
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,918.79,640.29
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,882.13,619.16
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,843.35,596.37
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,804.24,572.98
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,762.85,547.67
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,717.54,517.43
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,670.47,485.06
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,620.27,449.25
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,568.92,411.52
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,515.29,371.09
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,461.19,328.92
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,400.96,281.47
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,344.75,235.62
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,287.82,188.27
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,232.29,142.7
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,177.42,100.92
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,124.96,67.65
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,68.09,51.06
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,61.81,46.18
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,59.8,44.85
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,57.67,43.35
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,54.15,40.6
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,50.49,37.57
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,44.42,32.32
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,38.11,26.63
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,27.58,16.99
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,18.06,3.69
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,10.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,11.43,0.97
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,20.25,10.66
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,32.64,21.39
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,45.5,32.38
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,60.95,45.35
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,76.36,58.07
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,91.76,70.53
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,107.14,82.76
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,147.47,115.37
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,189.06,148.42
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,260.14,204.06
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,323.54,252.25
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,362.51,281.0
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,416.43,320.39
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,498.58,380.59
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,599.11,451.52
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,469.93,355.47
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,336.13,254.16
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,345.82,261.11
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,355.28,267.22
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,388.72,291.56
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,421.71,315.26
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,539.16,400.68
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,639.73,471.46
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,728.41,533.62
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,809.77,589.29
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,778.58,566.31
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,755.26,549.27
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,694.69,505.52
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,630.38,459.2
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,492.36,361.29
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,356.71,262.53
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,524.18,387.6
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,667.21,488.39
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,671.47,492.43
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,658.22,484.15
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,609.51,448.05
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,558.39,409.57
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,505.58,368.95
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,452.01,326.47
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,396.88,282.23
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,342.18,237.1
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,286.69,190.35
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,232.22,145.04
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,177.99,103.23
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,119.98,64.88
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,69.36,52.79
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,61.66,46.65
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,59.67,45.32
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,57.55,43.82
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,53.66,40.62
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,49.57,37.12
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,43.91,32.25
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,38.04,26.95
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,27.18,16.97
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.26,3.99
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,20.05,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,78.69,37.08
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,145.48,105.12
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,207.04,159.81
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,278.29,221.89
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,205.36,166.68
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,79.38,61.66
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,95.78,75.21
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,112.15,88.26
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,116.01,90.96
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,120.08,93.78
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,169.72,133.74
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,220.68,173.76
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,291.63,228.76
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,352.41,274.54
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,401.24,309.82
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,466.06,355.91
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,730.05,553.57
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,966.85,712.01
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,990.0,723.59
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,1010.04,735.33
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,1020.5,741.91
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,1027.36,746.36
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,1028.56,745.83
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,1026.05,743.06
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,1018.36,738.1
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,1007.04,730.93
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,990.25,720.31
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,970.06,707.54
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,945.21,691.75
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,917.26,673.88
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,883.14,650.54
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,846.57,625.52
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,808.1,600.04
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,767.23,572.74
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,722.59,540.81
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,675.99,506.57
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,626.15,470.05
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,574.98,431.37
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,520.94,388.5
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,466.25,343.86
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,410.21,297.5
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,349.06,246.12
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,291.6,196.52
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,235.22,148.48
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,178.94,104.0
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,124.93,68.28
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,72.57,48.13
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,57.74,44.11
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,56.27,43.18
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,54.72,42.12
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,51.06,39.06
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,47.23,35.73
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,42.29,31.34
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,37.19,26.6
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,28.16,18.05
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,18.08,5.07
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,20.59,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,78.67,37.29
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,145.14,104.57
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,204.94,157.91
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,274.04,218.37
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,335.78,272.67
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,402.66,329.72
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,284.12,233.87
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,104.1,81.76
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,134.05,106.44
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,164.57,130.91
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,230.54,183.6
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,289.33,229.13
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,422.08,333.42
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,563.34,439.62
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,735.51,568.92
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,883.96,670.66
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,912.48,687.53
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,938.19,703.42
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,957.93,714.3
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,974.46,723.1
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,985.16,729.52
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,992.4,733.8
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,994.64,733.48
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,993.31,730.96
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,985.96,725.69
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,975.12,718.25
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,958.95,706.36
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,939.51,692.42
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,916.0,676.87
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,889.49,659.33
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,856.51,637.67
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,821.22,614.32
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,783.71,589.03
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,743.9,561.93
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,700.26,530.22
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,654.88,496.5
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,606.66,460.61
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,557.24,422.71
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,505.39,381.1
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,449.51,335.3
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,394.66,289.52
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,340.15,242.84
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,285.19,194.95
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,231.52,148.82
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,177.97,106.1
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,120.68,66.86
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,70.54,46.68
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,61.51,47.73
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,59.52,46.36
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,57.41,44.82
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,53.92,41.9
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,50.26,38.7
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,44.64,33.61
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,38.79,28.12
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,28.32,18.31
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,18.83,6.04
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,17.69,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,74.62,35.87
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,136.46,98.73
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,198.61,153.57
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,269.12,214.95
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,184.02,149.37
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,53.01,39.46
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,63.82,48.56
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,74.83,57.57
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,111.41,87.67
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,148.69,117.7
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,172.01,136.01
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,195.67,154.36
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,189.78,148.74
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,183.89,143.25
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,238.08,185.51
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,307.62,238.41
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,466.11,359.31
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,612.61,465.78
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,823.41,620.16
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,987.75,729.05
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,999.61,735.21
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,1007.94,740.64
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,1008.73,739.82
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,1005.88,736.78
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,998.93,732.6
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,988.44,726.2
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,972.56,714.91
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,953.35,701.5
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,929.56,686.13
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,902.73,668.71
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,872.03,648.63
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,838.48,626.51
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,800.34,602.26
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,759.82,576.02
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,715.17,543.77
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,668.8,509.14
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,619.58,472.36
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,569.05,433.44
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,515.47,390.28
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,461.68,345.72
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,402.27,296.2
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,346.84,248.47
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,290.28,199.45
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,235.26,152.26
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,180.6,108.21
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,128.22,72.67
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,71.95,47.55
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,62.94,49.37
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,61.0,47.94
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,58.93,46.34
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,56.26,44.13
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,53.51,41.73
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,47.58,36.35
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,39.81,29.15
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,30.21,20.05
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,20.37,7.5
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,24.66,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,87.72,43.05
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,156.32,113.46
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,218.44,169.31
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,290.16,232.44
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,216.19,176.48
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,86.49,67.93
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,103.94,82.55
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,121.47,96.81
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,207.1,168.38
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,302.54,246.04
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,336.87,272.03
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,371.26,297.79
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,504.25,403.21
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,647.03,511.81
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,677.29,531.04
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,705.46,549.23
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,686.51,533.04
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,678.09,524.49
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,852.13,655.44
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,993.74,751.18
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,918.2,697.21
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,811.65,615.94
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,923.84,700.69
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,1009.57,757.33
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,966.26,727.18
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,899.41,675.98
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,939.23,709.84
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,954.17,720.25
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,930.55,704.19
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,903.94,686.32
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,814.52,620.83
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,720.46,547.48
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,744.13,570.47
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,752.38,580.89
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,708.47,547.88
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,662.74,513.11
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,614.23,476.11
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,564.77,437.34
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,512.19,394.3
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,459.04,349.67
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,390.45,294.38
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,338.63,252.89
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,287.33,212.26
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,252.98,186.9
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,204.58,144.28
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,151.98,101.83
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,94.98,68.15
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,65.24,51.76
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,58.19,45.85
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,50.62,39.37
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,52.97,41.59
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,55.91,44.21
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,48.2,37.21
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,41.28,30.71
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,31.36,21.21
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,21.16,8.47
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,12.28,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,17.21,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,74.16,36.27
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,134.99,97.97
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,194.2,150.65
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,267.26,214.83
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,177.55,145.14
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,45.01,32.98
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,53.89,40.51
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,62.78,47.86
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,88.23,68.99
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,114.2,90.18
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,132.88,105.07
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,151.62,119.79
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,250.8,200.32
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,344.59,274.27
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,348.38,275.34
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,351.46,276.15
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,412.91,322.84
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,474.93,368.77
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,628.73,483.87
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,753.28,573.51
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,902.6,683.89
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,1015.43,759.23
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,1018.66,758.61
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,1018.28,756.67
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,1010.83,751.25
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,999.79,743.62
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,984.3,732.07
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,965.37,718.35
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,940.87,702.33
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,913.29,684.22
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,882.18,663.9
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,848.1,641.4
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,808.62,615.88
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,766.73,588.35
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,721.51,555.8
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,674.33,520.28
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,624.62,482.57
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,573.56,442.64
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,519.48,398.41
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,464.82,352.48
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,408.66,304.62
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,352.62,255.6
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,295.74,205.03
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,233.35,150.85
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,177.83,105.34
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,124.35,68.38
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,72.2,46.65
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,60.35,47.5
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,53.24,41.49
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,51.55,40.2
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,49.3,38.33
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,47.01,36.32
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,42.07,31.79
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,36.96,26.93
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,29.3,19.49
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,20.42,8.32
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,27.96,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,91.07,44.84
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,159.78,115.36
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,220.22,170.07
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,289.67,231.63
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,351.83,286.51
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,418.86,343.72
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,476.49,391.74
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,538.05,441.18
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,594.68,484.96
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,651.81,527.01
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,701.69,561.71
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,750.65,595.05
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,788.84,620.94
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,831.82,650.07
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,867.52,672.37
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,900.7,692.67
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,929.04,710.78
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,954.47,726.86
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,975.25,738.33
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,992.79,747.61
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,1004.49,754.45
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,1012.64,759.04
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,1014.69,758.48
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,1013.06,755.62
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,1006.76,750.95
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,996.83,743.97
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,981.89,734.01
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,963.49,721.8
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,939.92,705.87
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,913.17,687.81
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,877.6,663.91
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,839.93,638.53
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,802.22,612.62
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,762.12,584.83
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,718.6,552.79
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,673.07,518.39
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,624.45,481.54
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,574.51,442.54
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,521.69,399.33
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,468.21,354.39
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,408.16,303.82
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,352.01,254.99
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,295.36,204.84
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,239.94,156.42
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,184.6,111.35
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,131.52,74.67
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,74.26,47.87
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,62.18,48.9
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,60.57,47.75
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,58.85,46.46
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,55.77,43.89
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,52.57,41.09
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,47.02,36.04
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,41.27,30.6
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,30.99,20.93
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,21.94,9.69
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,16.41,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,73.62,36.35
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,135.11,97.99
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,195.97,151.16
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,270.83,215.32
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,333.89,269.27
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,402.43,325.96
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,466.35,376.47
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,533.62,427.5
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,591.5,470.18
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,650.27,512.15
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,700.28,545.36
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,752.55,579.24
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,798.78,608.04
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,843.45,635.24
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,881.13,656.52
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,916.44,675.95
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,936.61,685.46
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,962.72,698.88
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,981.99,708.37
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,997.87,715.77
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,1008.21,720.51
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,1015.05,723.19
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,1016.33,721.1
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,1013.99,716.94
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,1006.61,712.66
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,995.7,706.31
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,978.95,695.65
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,958.94,682.97
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,934.9,669.55
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,907.89,654.01
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,878.67,635.51
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,846.31,614.75
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,807.46,591.15
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,766.3,565.65
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,684.2,505.65
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,610.11,450.59
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,573.92,425.62
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,535.1,397.63
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,505.17,374.6
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,462.9,339.84
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,407.39,294.58
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,352.23,248.37
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,295.97,200.44
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,241.32,154.3
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,187.14,111.39
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,128.91,71.28
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,78.33,49.68
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,65.51,50.51
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,63.32,49.02
