Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,60.99,47.34
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,57.64,44.6
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,54.14,41.6
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,48.24,36.42
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,42.1,30.8
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,30.98,20.56
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,21.16,9.17
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,14.88,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,70.02,34.31
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,128.48,93.23
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,189.14,146.48
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,263.67,211.26
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,326.41,266.07
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,394.71,324.02
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,459.16,377.29
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,527.36,431.83
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,585.31,476.32
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,644.19,520.03
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,695.17,555.41
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,748.83,591.49
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,794.37,620.79
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,838.37,648.39
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,877.05,671.71
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,904.85,687.13
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,933.92,703.99
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,960.12,718.76
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,983.36,731.49
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,1003.56,742.18
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,1014.29,748.52
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,1021.43,752.7
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,1023.43,752.17
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,1021.77,749.41
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,1014.0,744.61
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,1002.62,737.56
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,986.27,725.87
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,966.53,712.01
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,942.15,696.19
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,914.68,678.29
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,880.62,656.11
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,844.15,632.13
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,805.82,606.25
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,765.14,578.54
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,720.39,546.32
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,673.78,511.64
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,624.3,474.79
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,573.55,435.84
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,520.52,393.14
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,466.92,348.79
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,411.07,302.11
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,350.13,250.4
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,293.57,200.98
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,238.19,153.1
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,183.1,108.63
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,130.25,72.27
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,78.94,49.89
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,58.65,45.04
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,56.88,43.77
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,55.01,42.35
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,52.56,40.36
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,50.03,38.2
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,44.81,33.6
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,39.4,28.62
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,30.94,20.66
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,21.17,9.48
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,19.72,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,75.82,36.95
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,136.44,98.87
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,198.69,154.02
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,269.45,216.02
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,331.6,270.47
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,399.06,327.66
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,461.06,378.8
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,526.28,430.73
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,583.84,474.9
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,640.14,516.69
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,693.02,553.43
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,745.66,589.2
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,791.57,619.67
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,835.93,648.62
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,866.53,667.53
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,902.48,690.12
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,932.4,709.69
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,959.45,727.31
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,981.61,741.64
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,1000.64,753.93
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,1012.56,761.52
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,1020.9,766.85
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,1024.08,767.69
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,1023.55,766.14
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,1017.33,764.22
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,1007.43,760.03
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,991.99,750.57
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,973.09,738.7
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,948.54,723.59
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,920.86,706.2
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,887.78,683.52
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,852.09,658.88
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,813.25,631.29
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,772.01,601.83
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,726.98,568.07
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,679.99,531.52
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,630.17,492.95
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,579.03,452.24
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,524.9,407.31
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,470.46,360.92
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,414.18,312.45
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,358.09,262.93
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,295.79,207.67
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,240.39,158.56
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,184.65,112.26
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,131.03,74.2
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,78.23,49.79
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,61.74,48.9
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,54.51,42.78
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,52.88,41.54
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,49.95,38.98
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,46.88,36.21
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,42.36,32.07
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,37.68,27.62
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,30.49,20.67
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,21.97,10.49
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,17.45,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,74.68,36.35
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,136.81,99.29
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,200.8,155.75
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,274.85,220.53
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,336.62,275.48
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,403.63,333.43
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,467.38,386.62
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,534.7,440.91
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,589.47,483.63
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,646.78,526.63
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,631.66,510.65
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,591.58,475.33
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,716.1,571.1
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,830.97,651.59
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,868.43,674.91
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,903.52,696.83
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,932.11,715.11
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,957.78,731.37
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,977.87,742.67
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,994.67,751.77
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,1006.59,759.08
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,1014.94,764.11
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,1016.65,763.32
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,1014.69,760.22
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,1007.61,755.28
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,996.92,748.21
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,980.77,737.95
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,961.23,725.4
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,937.5,710.99
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,910.65,694.32
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,879.09,672.9
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,844.74,649.4
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,806.13,622.7
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,765.11,594.05
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,720.14,561.04
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,673.33,525.06
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,577.59,449.44
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,502.69,389.79
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,469.1,363.93
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,432.54,334.21
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,398.93,303.35
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,355.24,260.68
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,298.59,209.49
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,242.54,159.45
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,179.66,107.17
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,125.6,68.62
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,72.79,44.48
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,56.47,44.27
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,66.65,53.5
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,82.59,67.82
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,74.67,60.89
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,66.34,53.46
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,51.65,40.3
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,36.78,26.83
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,29.99,20.26
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,21.96,10.66
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,19.07,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,77.16,37.37
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,140.78,102.37
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,204.67,159.24
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,278.09,224.02
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,340.27,279.25
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,407.64,337.26
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,469.98,389.65
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,533.6,441.49
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,590.47,486.16
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,647.95,529.59
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,700.36,567.01
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,752.31,603.4
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,790.18,629.73
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,832.83,659.41
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,870.55,684.21
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,906.02,707.21
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,934.39,725.73
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,959.8,742.15
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,858.18,667.29
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,708.32,549.25
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,879.71,682.97
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,1015.63,778.12
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,1017.46,777.03
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,1015.6,774.38
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,1009.56,769.73
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,999.87,762.69
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,984.2,751.61
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,965.1,738.26
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,824.91,636.05
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,674.26,517.52
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,653.68,503.45
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,631.95,487.87
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,713.69,555.44
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,766.04,598.42
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,722.77,565.59
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,677.27,530.29
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,627.7,491.83
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,576.78,451.21
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,523.83,407.01
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,469.84,360.77
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,413.92,311.78
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,358.05,261.84
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,301.06,210.57
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,244.55,160.27
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,180.95,107.52
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,126.16,68.4
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,72.39,43.33
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,54.32,42.2
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,53.01,41.28
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,51.65,40.28
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,48.54,37.65
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,41.43,31.38
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,37.48,27.77
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,33.41,23.89
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,26.95,17.69
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,20.27,9.58
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,21.08,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,78.2,36.99
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,143.38,102.68
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,203.14,155.08
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,272.59,214.52
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,334.03,266.47
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,400.67,320.51
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,461.15,367.57
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,524.33,414.53
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,578.73,453.62
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,635.76,492.91
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,687.29,525.7
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,738.24,557.26
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,783.01,586.67
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,826.22,614.89
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,856.16,633.89
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,891.25,656.31
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,919.57,674.09
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,945.02,690.01
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,968.32,704.5
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,988.66,717.07
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,999.79,725.17
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,1007.36,731.13
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,1009.28,732.13
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,1007.55,730.85
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,1000.71,727.74
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,990.25,722.3
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,974.78,712.2
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,955.88,699.85
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,931.84,685.39
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,904.68,668.73
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,873.19,648.96
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,838.87,627.04
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,800.67,601.66
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,760.01,574.36
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,715.74,543.7
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,669.38,509.48
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,620.17,472.95
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,569.53,434.12
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,516.59,391.56
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,462.74,346.91
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,406.85,299.86
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,350.89,251.44
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,294.17,201.33
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,238.09,152.2
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,182.49,106.54
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,128.52,68.6
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,66.96,37.54
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,48.5,36.47
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,47.33,35.66
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,46.12,34.79
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,43.61,32.71
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,41.01,30.47
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,36.95,26.82
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,30.07,20.57
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,24.35,15.15
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,18.45,8.13
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,30.41,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,90.98,42.4
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,157.61,112.02
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,215.84,164.12
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,282.79,222.33
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,228.91,183.83
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,125.03,99.2
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,149.62,119.56
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,174.53,139.5
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,404.2,328.19
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,637.8,507.55
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,687.24,539.33
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,729.85,567.09
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,773.17,594.9
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,814.86,621.11
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,851.41,643.87
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,885.64,664.87
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,806.74,609.01
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,675.53,509.83
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,573.13,434.05
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,466.85,353.2
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,416.24,315.63
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,365.92,277.53
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,319.09,242.06
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,287.39,217.7
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,475.33,359.23
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,635.6,474.53
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,503.96,377.68
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,387.37,290.63
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,522.26,392.04
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,640.52,477.81
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,601.2,448.83
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,563.05,421.26
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,502.48,377.79
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,443.88,335.2
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,459.39,347.65
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,469.94,355.97
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,425.35,323.31
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,386.51,294.81
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,368.11,281.04
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,344.25,262.84
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,317.55,242.65
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,290.63,221.91
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,274.92,199.05
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,233.66,151.0
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,188.55,125.38
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,189.73,140.56
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,156.07,119.83
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,143.84,118.35
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,111.19,91.01
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,77.92,62.63
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,66.19,52.63
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,54.38,42.34
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,43.26,32.48
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,31.75,22.13
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,21.58,12.86
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,11.42,2.97
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,5.91,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,27.03,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,88.26,40.6
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,156.3,111.54
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,216.31,165.54
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,285.54,226.32
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,347.58,280.48
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,413.14,335.81
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,473.41,385.22
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,535.99,434.68
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,593.56,478.21
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,651.79,519.91
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,703.69,555.13
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,748.72,584.69
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,794.58,613.98
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,838.83,641.57
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,876.61,664.24
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,911.98,685.02
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,942.36,701.73
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,969.76,716.3
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,989.33,726.2
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,1005.37,733.88
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,1018.15,740.4
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,1027.31,744.68
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,1030.22,744.28
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,1029.42,741.71
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,1022.95,737.15
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,1012.77,730.4
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,997.51,719.72
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,978.72,706.89
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,955.14,692.41
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,928.32,675.81
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,896.92,655.29
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,862.44,632.6
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,823.68,607.73
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,782.32,580.85
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,737.25,550.46
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,690.14,516.46
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,640.05,479.18
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,588.41,439.69
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,533.72,396.77
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,478.3,351.97
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,421.61,305.46
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,364.79,257.45
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,306.6,207.25
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,249.39,158.23
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,192.26,112.13
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,129.1,67.35
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,75.17,42.71
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,55.84,42.25
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,54.19,41.08
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,52.46,39.8
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,45.47,33.9
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,42.96,31.77
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,39.06,28.37
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,35.05,24.7
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,28.2,18.34
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,21.11,10.27
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,29.14,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,91.98,41.27
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,162.4,114.67
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,223.45,169.04
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,293.66,229.79
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,355.98,283.47
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,421.54,338.01
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,482.61,386.45
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,545.86,434.56
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,602.74,476.99
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,660.06,517.67
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,711.24,550.87
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,755.33,578.33
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,800.18,605.74
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,843.3,631.32
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,880.55,652.96
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,915.24,672.65
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,944.57,688.82
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,970.93,702.87
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,993.54,712.98
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,1013.02,720.97
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,1024.14,723.67
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,1031.57,724.17
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,1033.32,722.15
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,1031.27,718.0
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,1024.4,713.42
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,1013.8,706.74
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,996.74,696.55
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,976.22,684.23
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,952.31,671.75
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,925.18,656.97
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,889.86,635.87
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,852.22,612.84
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,814.15,590.63
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,773.62,566.32
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,730.24,537.75
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,684.48,505.8
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,634.41,469.47
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,582.94,430.96
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,529.81,389.94
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,475.61,346.7
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,419.42,301.15
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,363.24,254.23
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,305.99,205.3
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,249.45,157.25
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,185.47,106.19
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,130.14,67.74
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,76.93,43.5
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,57.19,43.03
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,55.62,42.03
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,53.97,40.91
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,47.24,35.27
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,45.22,33.58
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,41.03,29.94
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,36.7,26.0
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,29.48,19.29
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,21.99,10.89
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,30.32,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,94.98,42.07
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,168.31,119.78
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,231.87,176.86
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,305.17,240.72
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,367.2,294.97
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,435.88,352.6
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,499.43,404.1
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,565.34,455.38
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,623.05,498.76
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,681.08,539.87
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,727.71,570.05
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,778.74,602.71
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,824.24,631.23
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,867.83,657.94
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,905.31,680.47
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,940.24,701.09
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,969.21,717.14
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,995.01,731.03
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,1010.16,737.01
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,1021.18,740.45
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,1032.09,746.38
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,1039.33,750.06
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,1040.86,749.26
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,1038.63,746.23
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,1031.17,741.03
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,1020.01,733.63
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,1003.79,722.12
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,984.07,708.49
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,960.07,693.55
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,932.85,676.51
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,901.89,656.3
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,867.77,633.86
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,828.97,610.27
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,787.58,584.54
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,742.37,553.98
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,695.08,519.77
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,644.88,483.32
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,593.12,444.49
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,538.45,401.34
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,483.09,356.34
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,425.87,309.19
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,368.53,260.58
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,310.6,210.34
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,253.46,161.16
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,187.65,123.31
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,184.2,137.99
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,159.32,122.09
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,135.66,110.03
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,117.82,95.71
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,91.66,73.93
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,78.16,62.55
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,64.55,50.84
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,44.36,33.24
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,35.06,24.93
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,28.63,18.86
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,22.0,11.17
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,10.84,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,26.98,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,88.89,38.0
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,159.08,112.67
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,222.11,169.1
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,295.29,233.0
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,358.73,288.29
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,425.63,344.56
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,488.39,394.83
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,553.76,444.93
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,610.72,487.5
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,668.04,527.85
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,714.81,557.83
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,766.09,590.29
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,810.54,617.99
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,853.15,643.94
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,890.54,666.37
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,925.36,686.87
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,954.02,702.67
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,979.58,716.37
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,997.82,724.37
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,1012.39,730.09
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,1023.5,734.61
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,1030.95,736.93
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,1032.21,735.48
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,1029.71,731.84
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,1022.44,725.38
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,1011.48,716.78
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,995.48,705.64
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,975.98,692.4
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,951.73,677.6
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,924.29,660.74
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,891.81,640.9
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,856.62,619.12
