Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,817.37,594.11
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,775.66,567.21
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,730.99,537.67
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,684.29,504.7
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,634.89,469.57
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,584.01,432.12
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,530.24,390.41
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,475.72,346.79
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,419.51,301.15
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,363.26,254.13
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,306.39,205.88
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,250.27,158.38
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,186.83,107.72
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,132.02,69.42
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,78.33,44.07
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,56.44,42.57
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,54.84,41.54
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,53.16,40.39
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,46.12,34.53
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,43.65,32.5
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,39.8,29.13
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,35.84,25.49
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,29.46,19.52
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,22.89,11.9
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,11.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,29.43,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,93.12,38.75
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,166.27,118.14
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,228.07,174.77
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,298.87,237.81
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,362.7,294.96
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,429.87,353.34
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,491.62,404.87
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,555.48,456.17
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,612.99,500.76
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,670.95,543.39
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,717.95,575.64
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,769.57,610.65
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,815.4,640.7
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,859.44,668.98
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,897.48,692.84
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,933.08,714.76
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,962.34,733.24
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,988.49,749.57
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,1009.22,760.77
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,1026.54,769.69
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,1037.92,775.85
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,1045.55,779.65
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,1047.88,778.89
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,1046.37,775.75
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,1039.56,770.74
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,1028.94,763.37
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,1012.67,750.9
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,992.8,736.19
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,968.54,720.07
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,940.96,701.73
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,906.73,678.87
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,869.91,654.16
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,830.79,628.94
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,789.08,601.62
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,743.74,569.59
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,696.39,534.0
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,646.1,496.35
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,594.3,456.36
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,539.72,412.15
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,484.4,366.06
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,427.2,317.84
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,369.93,268.18
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,311.87,216.7
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,254.61,166.27
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,197.39,118.77
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,134.21,72.46
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,79.5,45.72
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,56.54,43.94
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,54.91,42.77
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,53.22,41.48
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,46.53,35.72
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,44.45,33.93
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,40.62,30.44
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,36.69,26.7
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,30.33,20.59
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,23.79,12.85
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,11.71,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,28.43,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,91.7,36.73
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,164.86,117.21
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,228.21,175.18
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,299.65,238.89
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,364.29,296.41
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,433.73,356.05
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,496.13,408.13
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,560.88,460.2
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,618.98,505.0
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,672.3,543.47
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,724.72,578.54
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,776.36,612.06
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,821.92,641.34
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,865.63,668.77
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,903.97,692.25
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,939.74,713.69
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,968.98,730.45
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,995.05,745.0
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,1013.68,754.53
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,1028.6,761.68
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,1039.03,767.44
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1045.72,770.89
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,1046.63,769.56
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,1043.71,765.9
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,1035.0,760.08
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,1022.57,751.95
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,1005.04,739.44
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,984.0,724.69
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,959.14,708.54
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,931.04,690.22
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,897.71,667.24
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,861.56,642.27
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,822.27,617.26
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,780.46,590.17
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,735.51,558.99
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,688.46,524.05
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,638.59,486.9
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,587.16,447.39
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,533.39,404.14
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,478.48,358.64
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,421.54,310.79
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,364.45,261.47
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,306.42,210.14
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,248.71,159.39
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,190.67,111.37
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,134.32,70.86
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,79.72,44.62
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,55.75,42.71
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,46.33,34.85
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,44.65,33.64
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,42.83,32.17
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,41.01,30.6
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,37.37,27.32
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,30.87,21.39
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,26.0,16.7
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,21.05,10.64
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,10.36,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,27.98,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,91.31,34.71
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,165.11,116.62
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,227.17,173.47
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,298.52,236.8
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,361.22,292.29
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,430.76,351.43
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,396.89,325.16
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,332.35,271.92
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,502.26,409.48
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,674.55,541.39
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,721.27,571.72
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,772.35,605.32
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,818.36,634.46
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,862.57,661.76
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,900.72,684.73
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,936.27,705.68
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,777.24,591.27
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,559.04,424.88
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,817.47,618.45
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1031.08,759.45
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,1042.46,762.33
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,1050.12,764.81
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,1051.99,764.18
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1050.02,761.26
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,1042.75,756.56
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,1031.69,749.56
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,1015.02,737.58
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,994.8,723.41
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,970.22,708.25
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,942.38,690.87
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,907.83,667.6
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,870.72,642.52
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,831.52,617.1
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,789.82,589.68
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,744.67,558.76
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,697.46,524.39
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,647.48,486.81
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,596.01,447.11
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,541.34,404.02
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,485.95,359.08
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,429.09,312.28
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,372.16,264.09
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,314.29,213.99
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,257.27,164.92
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,193.15,113.02
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,137.66,73.6
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,83.71,47.52
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,60.18,45.93
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,58.32,44.7
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,51.36,39.0
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,49.09,37.27
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,46.76,35.36
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,42.61,31.73
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,38.35,27.81
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,31.18,21.06
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,23.75,12.71
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,11.69,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,22.04,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,82.99,29.64
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,154.3,108.74
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,217.35,165.24
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,290.58,228.84
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,354.8,284.65
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,424.23,342.71
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,485.38,391.63
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,550.92,441.74
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,609.43,485.6
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,668.5,527.76
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,722.08,562.55
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,768.82,591.59
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,815.0,621.19
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,859.46,649.14
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,898.1,671.49
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,934.29,691.91
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,964.05,708.81
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,990.74,723.65
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,1010.59,732.59
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,1026.79,739.22
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,1039.05,744.88
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1047.63,748.32
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,1049.96,747.95
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,1048.49,745.35
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,1041.72,741.05
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,1031.19,734.52
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,1015.53,723.37
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,996.3,710.08
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,971.8,694.91
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,944.04,677.64
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,912.21,657.98
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,877.35,636.16
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,838.11,612.2
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,796.29,586.18
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,750.66,555.68
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,702.96,521.51
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,652.38,485.17
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,600.27,446.48
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,545.18,403.46
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,489.29,358.51
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,431.65,311.43
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,373.92,262.94
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,315.52,212.74
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,257.84,163.41
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,200.12,116.77
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,136.37,71.12
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,80.99,44.23
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,55.84,41.87
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,54.56,41.13
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,53.25,40.29
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,50.58,38.23
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,43.71,32.42
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,39.84,29.05
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,35.85,25.41
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,29.46,19.46
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,22.87,11.99
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,11.25,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,22.31,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,82.42,27.19
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,152.97,107.12
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,214.49,162.77
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,285.8,225.27
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,349.06,280.46
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,417.47,337.88
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,477.58,386.83
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,541.96,437.04
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,599.25,479.21
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,657.05,519.49
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,709.7,553.48
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,755.53,581.68
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,800.82,609.97
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,844.38,636.53
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,882.29,659.28
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,917.74,680.17
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,947.15,696.41
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,973.55,710.59
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,994.16,720.12
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,1011.42,727.53
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,1022.82,732.7
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,1030.55,735.71
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,1033.08,735.58
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,1031.84,733.23
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,1024.33,728.56
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,1013.12,721.7
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,996.4,710.01
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,976.21,696.24
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,952.19,681.47
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,924.97,664.62
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,889.62,641.46
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,851.99,616.71
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,813.92,592.68
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,773.44,566.72
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,728.89,535.63
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,682.45,501.67
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,633.0,466.69
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,582.23,429.53
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,529.24,388.64
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,475.68,346.03
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,420.4,301.46
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,365.19,255.65
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,302.82,203.72
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,246.88,156.67
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,191.43,112.06
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,137.92,74.29
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,85.95,48.93
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,62.09,46.95
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,54.84,41.18
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,53.25,40.12
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,50.75,38.2
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,48.14,36.1
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,43.69,32.25
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,39.09,28.07
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,31.55,21.13
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,23.71,12.57
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,11.68,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,67.39,19.39
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,152.51,106.34
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,213.04,161.21
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,283.05,222.44
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,345.87,277.02
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,412.1,332.49
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,472.92,381.06
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,536.02,429.21
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,593.24,470.91
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,651.04,510.79
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,703.08,543.95
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,754.34,575.58
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,793.4,600.05
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,837.05,627.41
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,874.21,649.23
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,908.94,669.19
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,939.14,686.84
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,966.37,702.51
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,982.41,709.54
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,994.57,714.2
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,1006.99,720.07
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,1015.86,723.77
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,1018.64,722.73
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,1017.76,719.53
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,1011.27,714.99
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,1001.18,708.34
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,986.59,697.96
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,968.58,685.53
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,945.44,671.3
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,919.17,655.07
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,888.93,636.54
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,855.71,615.91
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,818.25,592.28
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,778.26,566.72
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,734.37,537.39
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,688.39,504.83
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,639.42,470.05
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,588.99,433.07
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,535.98,392.15
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,482.07,349.29
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,425.91,304.1
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,369.75,257.61
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,312.63,209.17
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,256.17,161.48
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,192.53,111.08
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,137.44,72.43
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,83.53,45.93
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,57.81,43.16
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,56.27,42.21
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,54.66,41.14
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,47.15,34.96
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,44.36,32.69
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,40.54,29.4
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,36.62,25.84
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,29.85,19.6
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,22.83,11.85
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,61.0,15.37
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,135.51,94.56
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,194.98,147.97
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,264.32,208.42
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,326.48,262.52
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,394.11,319.38
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,456.01,369.1
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,520.94,419.02
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,576.03,460.31
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,634.08,502.23
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,686.96,536.75
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,739.45,569.9
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,785.87,599.04
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,830.77,626.6
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,861.4,643.26
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,897.2,663.24
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,927.16,679.87
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,954.29,694.56
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,976.31,706.43
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,995.14,716.3
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,1007.76,722.84
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,1016.82,727.24
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,1019.73,727.85
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,1018.98,726.3
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,1012.58,722.74
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,1002.56,716.97
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,987.52,708.07
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,969.04,697.0
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,945.86,682.87
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,919.51,666.63
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,886.15,645.67
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,850.39,622.95
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,813.47,598.97
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,774.09,573.1
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,730.5,543.01
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,684.92,510.07
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,636.01,474.54
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,585.72,436.94
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,532.96,395.66
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,479.39,352.53
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,424.25,307.56
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,369.11,261.32
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,306.75,208.83
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,250.38,160.86
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,194.45,115.38
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,140.45,76.72
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,87.36,49.98
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,61.43,46.99
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,54.23,41.19
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,52.61,40.08
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,49.68,37.78
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,46.62,35.25
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,42.51,31.65
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,38.28,27.75
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,31.14,21.02
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,23.73,12.73
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,11.68,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,67.37,14.85
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,153.4,106.89
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,215.67,164.12
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,287.94,228.11
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,352.2,285.05
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,419.97,343.16
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,481.97,394.82
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,546.35,446.48
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,604.89,492.61
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,664.02,537.17
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,717.69,574.3
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,764.59,605.62
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,810.35,635.53
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,854.4,663.67
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,893.35,688.07
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,929.84,710.5
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,959.79,727.91
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,986.68,743.16
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,1006.75,754.1
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1023.18,762.67
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,1035.18,769.51
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,1043.5,774.04
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,1046.54,774.09
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,1045.8,771.79
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,1039.77,767.32
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,1029.97,760.5
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,1014.53,750.42
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,995.51,738.04
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,972.1,724.17
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,945.36,708.01
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,911.78,685.73
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,875.53,661.51
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,837.17,636.67
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,796.21,609.73
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,751.42,578.13
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,704.54,542.92
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,654.02,504.86
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,601.98,464.5
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,547.39,420.21
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,492.0,373.98
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,435.25,325.96
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,378.39,276.5
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,319.92,224.54
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,262.24,173.52
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,197.45,119.46
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,141.14,77.85
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,86.35,49.57
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,59.45,46.66
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,57.95,45.61
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,56.39,44.45
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,49.12,38.16
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,46.78,36.14
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,42.63,32.37
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,38.37,28.31
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,31.19,21.46
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,23.76,13.01
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,11.69,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,61.68,10.72
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,138.17,96.15
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,200.27,152.42
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,272.9,216.1
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,203.27,164.53
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,79.76,62.01
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,96.65,76.16
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,113.52,89.86
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,132.16,104.86
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,151.11,119.86
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,210.88,167.95
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,263.8,209.42
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,342.97,271.25
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,439.61,344.12
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,685.84,530.29
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,913.76,683.01
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,944.56,697.61
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,972.47,712.17
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,995.66,724.19
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,1015.64,734.16
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,1028.37,740.23
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,1037.48,744.17
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,1039.9,744.66
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,1038.58,742.95
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,1032.55,739.83
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,1022.83,734.46
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,1007.55,724.18
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,988.79,711.73
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,964.81,696.91
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,937.67,680.02
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,903.82,657.75
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,867.51,633.74
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,829.3,609.21
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,788.66,582.79
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,744.28,552.84
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,697.95,519.96
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,647.93,484.1
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,596.6,446.09
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,543.19,404.43
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,489.12,360.99
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,432.69,315.03
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,371.53,264.29
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,314.06,215.05
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,257.77,166.93
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,201.4,121.23
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,147.24,82.42
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,88.52,50.79
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,62.45,47.86
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,60.86,46.88
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,59.16,45.74
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,56.12,43.28
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,52.94,40.58
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,47.85,36.15
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,42.57,31.33
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,32.87,22.44
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,24.26,13.1
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,55.15,6.33
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,125.5,87.02
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,186.82,142.28
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,257.81,204.49
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,321.69,260.7
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,391.46,320.28
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,453.74,372.19
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,519.18,424.86
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,577.9,470.32
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,635.34,513.34
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,689.14,550.99
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,742.58,587.11
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,789.84,618.13
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,835.65,647.58
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,875.04,672.02
