Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,903.75,688.77
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,934.35,706.43
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,962.11,721.94
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,984.36,734.0
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,1003.34,743.91
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,1016.45,749.97
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,1026.01,753.8
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,1029.42,754.12
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,1029.16,752.2
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,1023.23,748.21
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,1013.66,741.97
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,998.58,732.58
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,980.05,720.96
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,956.81,705.92
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,930.41,688.78
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,898.47,666.81
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,863.86,642.97
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,825.3,618.35
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,784.33,591.77
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,740.4,560.84
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,694.46,526.9
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,644.79,490.23
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,593.76,451.42
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,540.19,408.75
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,485.92,364.28
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,430.01,317.83
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,369.14,266.35
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,311.79,216.73
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,255.5,167.98
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,198.91,121.14
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,144.45,81.28
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,92.1,54.3
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,59.74,46.33
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,58.03,45.11
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,56.2,43.74
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,53.43,41.47
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,50.53,38.99
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,45.76,34.7
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,40.82,30.08
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,32.89,22.6
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,23.5,12.54
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,52.74,2.75
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,120.64,83.05
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,180.89,137.6
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,249.71,198.03
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,311.97,252.86
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,380.03,311.08
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,440.57,361.6
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,503.89,412.65
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,562.02,457.9
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,621.36,502.62
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,673.69,539.05
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,722.65,571.21
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,769.19,601.75
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,814.38,630.72
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,853.63,654.95
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,890.65,677.29
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,921.68,695.53
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,949.96,711.77
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,961.61,717.1
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,980.02,727.15
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,993.15,734.77
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,1002.88,740.25
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,1006.61,740.81
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,1006.78,739.17
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,1000.96,735.18
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,991.63,729.02
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,977.41,718.63
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,959.88,706.14
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,937.36,691.47
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,911.84,674.82
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,883.77,656.65
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,852.66,636.31
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,814.88,612.22
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,774.74,586.22
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,731.43,555.23
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,686.25,521.79
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,637.98,486.04
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,588.35,448.18
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,535.66,406.16
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,482.37,362.43
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,423.34,313.67
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,367.69,266.17
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,311.29,216.94
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,255.98,168.83
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,200.79,123.54
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,147.76,84.93
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,89.65,52.62
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,63.02,49.17
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,61.48,48.11
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,59.84,46.91
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,56.46,44.12
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,52.91,41.07
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,47.41,36.14
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,41.68,30.82
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,32.88,22.59
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,22.71,11.88
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,11.43,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,53.78,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,125.06,85.76
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,184.45,139.98
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,254.17,201.15
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,317.04,256.46
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,385.67,315.0
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,329.42,270.2
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,232.51,189.28
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,284.05,231.28
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,338.41,274.27
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,417.67,335.56
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,489.06,389.11
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,661.43,521.39
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,824.45,636.67
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,863.25,659.65
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,899.78,681.69
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,921.75,693.59
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,949.66,709.55
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,978.53,726.35
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,1004.7,741.27
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,1017.2,746.81
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,1026.1,750.18
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,1028.84,750.06
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,1027.85,747.69
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,1022.14,743.87
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,1012.72,737.78
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,997.27,726.42
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,978.33,712.92
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,955.09,698.06
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,928.62,681.08
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,893.14,658.03
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,855.47,633.39
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,817.42,608.3
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,776.99,581.34
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,733.63,551.05
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,688.3,517.87
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,639.26,482.02
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,588.88,444.07
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,536.23,402.42
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,482.85,359.01
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,427.2,313.28
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,366.68,262.63
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,309.89,213.52
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,254.06,165.32
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,198.13,119.51
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,144.26,80.42
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,92.13,53.49
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,59.02,45.13
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,57.29,44.01
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,55.45,42.72
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,52.27,40.11
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,48.94,37.26
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,44.11,33.04
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,39.11,28.46
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,31.13,20.99
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,22.81,11.85
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,11.05,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,57.12,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,130.38,88.73
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,190.89,144.5
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,262.11,207.17
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,210.69,170.52
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,105.45,83.73
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,135.63,109.06
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,160.45,129.34
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,266.09,216.95
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,383.3,310.9
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,431.9,346.86
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,481.62,382.97
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,663.7,523.2
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,829.26,639.54
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,738.17,569.76
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,605.77,465.54
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,798.78,610.57
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,964.44,721.28
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,982.66,729.75
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,997.09,736.99
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,1009.83,745.03
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,1019.05,750.85
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,1022.18,751.33
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,1021.63,749.54
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,1016.41,746.28
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,1007.54,740.73
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,992.21,730.99
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,973.46,719.04
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,950.51,704.03
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,924.42,686.92
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,895.53,667.89
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,863.46,646.6
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,825.06,620.64
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,784.16,592.79
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,739.87,561.9
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,693.54,527.64
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,644.15,490.85
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,593.31,451.9
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,539.83,409.08
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,485.57,364.42
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,429.37,317.59
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,373.15,269.43
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,316.02,219.37
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,253.25,165.18
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,196.36,117.99
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,141.38,77.61
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,87.87,49.74
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,59.97,46.34
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,58.14,45.02
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,51.2,39.2
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,48.96,37.39
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,46.64,35.41
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,42.12,31.43
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,37.44,27.12
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,30.27,20.34
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,22.84,11.87
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,12.73,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,56.25,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,128.76,87.08
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,189.97,143.64
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,262.24,207.14
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,214.73,173.77
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,119.84,95.85
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,145.61,117.51
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,171.89,139.0
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,196.92,158.96
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,222.05,178.59
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,267.73,214.76
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,314.86,251.32
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,393.85,312.35
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,462.38,363.88
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,486.41,379.75
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,509.36,394.8
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,755.67,582.87
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,962.45,725.24
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,985.22,736.83
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,1004.73,747.85
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,1017.96,756.21
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,1027.56,762.32
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,1030.99,763.01
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,1030.66,761.35
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,1025.05,757.82
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,1015.7,751.93
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,1000.78,742.71
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,982.31,731.15
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,958.55,715.47
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,931.54,697.61
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,899.09,676.32
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,863.99,653.24
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,825.98,628.53
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,785.45,601.77
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,741.42,570.8
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,695.3,536.15
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,645.65,498.8
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,594.49,459.17
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,541.05,415.69
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,486.77,370.3
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,430.49,322.67
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,374.12,273.65
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,316.67,223.01
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,259.95,172.99
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,196.46,119.61
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,141.33,78.37
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,86.88,49.21
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,57.86,45.09
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,56.32,44.0
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,54.72,42.8
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,47.58,36.64
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,45.19,34.58
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,41.0,30.78
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,36.68,26.69
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,29.9,20.2
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,22.9,11.95
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,50.94,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,118.42,79.82
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,178.49,135.54
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,248.1,196.99
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,310.8,252.67
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,379.51,311.92
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,441.13,363.76
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,506.0,416.43
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,563.93,461.73
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,620.79,504.77
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,674.55,542.8
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,728.16,579.46
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,774.89,611.38
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,820.2,641.8
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,852.22,661.38
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,889.74,684.67
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,920.57,703.31
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,948.59,719.93
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,970.68,732.45
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,989.51,742.8
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,1002.39,750.64
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,1011.75,756.28
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,1016.46,757.48
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,1017.53,756.4
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,1012.01,752.53
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,1002.83,746.36
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,989.06,737.24
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,971.76,725.83
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,948.32,710.31
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,921.68,692.65
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,890.34,671.95
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,856.23,649.21
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,818.12,623.38
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,777.54,595.65
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,733.25,564.56
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,687.02,529.83
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,637.28,492.43
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,586.17,452.85
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,533.05,409.65
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,479.27,364.7
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,423.46,317.44
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,367.69,268.96
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,311.09,219.14
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,248.87,164.95
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,193.16,117.87
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,139.29,77.57
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,86.49,49.42
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,58.41,45.76
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,56.53,44.37
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,49.72,38.56
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,47.44,36.68
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,45.07,34.62
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,40.91,30.83
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,36.62,26.75
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,29.43,19.83
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,21.97,11.15
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,55.5,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,129.4,85.93
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,189.49,142.75
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,260.43,205.45
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,322.35,261.01
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,389.9,319.84
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,448.72,369.31
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,507.83,417.22
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,565.52,462.43
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,624.14,506.8
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,677.63,544.45
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,730.93,581.13
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,770.19,607.99
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,814.28,638.13
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,853.88,663.45
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,891.44,687.05
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,921.73,705.35
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,949.15,721.6
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,971.03,734.31
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,989.64,744.85
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,1002.35,752.61
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,1011.5,758.11
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,1015.04,760.27
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,1014.86,760.1
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,1008.97,755.61
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,999.41,748.81
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,984.8,739.0
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,966.71,726.92
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,943.83,711.11
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,917.74,693.17
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,884.66,670.64
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,849.13,646.36
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,811.92,620.39
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,772.25,592.56
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,729.07,561.85
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,683.82,527.7
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,634.85,490.79
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,584.48,451.73
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,531.85,409.05
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,478.32,364.42
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,423.34,318.0
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,368.34,270.23
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,311.96,220.09
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,249.68,165.44
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,193.42,117.97
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,139.01,77.22
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,85.73,48.63
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,56.97,44.5
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,55.42,43.39
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,49.06,37.97
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,46.37,35.73
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,43.56,33.28
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,39.74,29.79
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,35.82,26.03
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,29.04,19.52
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,22.02,11.14
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,12.28,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,54.62,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,128.21,84.26
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,188.23,141.5
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,259.49,204.58
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,321.02,260.01
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,386.5,317.37
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,443.08,365.22
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,501.04,412.31
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,557.99,456.89
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,615.86,500.56
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,667.84,536.84
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,719.55,572.02
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,758.4,597.02
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,802.11,625.1
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,841.43,649.8
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,878.88,672.86
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,908.59,690.3
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,935.45,705.71
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,957.62,718.24
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,976.61,728.66
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,989.4,736.41
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,998.65,741.96
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,1002.23,742.45
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,1002.17,740.68
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,996.48,736.77
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,987.15,730.58
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,973.24,720.05
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,955.82,707.31
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,933.15,692.5
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,907.26,675.54
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,875.55,653.57
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,841.21,629.74
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,804.33,606.22
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,764.92,580.64
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,721.66,550.78
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,676.33,517.0
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,628.23,480.21
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,578.6,441.31
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,525.97,399.17
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,472.53,355.14
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,417.51,309.17
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,362.42,261.85
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,306.14,212.3
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,250.5,163.45
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,194.91,117.06
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,133.34,71.08
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,80.07,42.92
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,51.16,38.75
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,49.75,37.75
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,48.28,36.66
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,45.48,34.34
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,42.57,31.84
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,35.37,25.44
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,31.65,21.95
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,25.59,16.21
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,19.34,8.76
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,57.55,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,137.4,88.28
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,196.1,145.49
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,263.55,205.18
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,324.88,259.5
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,391.43,316.43
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,308.0,250.73
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,164.24,131.2
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,208.79,167.65
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,255.36,204.69
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,315.81,251.41
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,366.53,289.49
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,593.49,469.02
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,810.4,625.65
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,848.06,648.1
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,883.34,670.0
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,913.57,689.61
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,940.9,707.24
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,960.73,718.43
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,977.01,727.31
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,989.84,735.4
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,999.13,741.24
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,1003.8,742.69
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,1004.8,741.82
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,999.6,738.14
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,990.73,732.16
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,976.76,723.14
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,959.27,712.05
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,936.54,697.53
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,910.58,680.76
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,880.23,660.9
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,846.98,638.87
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,809.71,614.82
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,769.9,588.66
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,726.19,558.23
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,680.24,523.77
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,631.38,486.89
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,580.97,447.69
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,528.1,404.59
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,474.2,359.43
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,418.49,312.18
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,362.58,263.45
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,305.33,212.44
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,248.6,162.05
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,192.35,114.53
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,137.52,73.65
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,84.06,45.71
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,47.08,35.37
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,45.5,34.28
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,43.84,33.07
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,42.03,31.6
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,40.21,30.03
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,36.57,26.72
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,32.87,23.2
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,24.84,15.7
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,19.41,8.78
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,56.92,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,135.62,87.05
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,197.32,147.8
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,270.18,212.6
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,334.4,269.94
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,402.74,329.0
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,464.92,381.23
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,529.66,433.49
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,588.51,479.27
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,648.12,523.44
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,695.63,556.03
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,747.86,591.41
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,635.6,503.15
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,463.22,364.48
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,706.4,553.53
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,916.26,699.78
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,948.12,717.42
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,976.98,734.28
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,999.53,746.84
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,1018.7,757.17
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,1031.9,763.61
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,1041.4,767.72
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,1045.12,768.16
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,1045.0,766.23
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,1039.03,762.12
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,1029.24,755.65
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,1014.73,745.03
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,996.56,732.08
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,973.42,717.06
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,946.89,699.79
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,913.95,678.4
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,878.25,655.19
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,839.87,629.4
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,798.84,601.61
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,754.0,570.9
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,706.88,536.02
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,656.68,497.82
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,604.86,457.47
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,550.29,414.12
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,494.66,368.67
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,437.23,321.01
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,379.6,271.86
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,320.53,220.32
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,262.04,169.4
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,203.65,121.04
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,146.84,79.39
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,83.33,44.08
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,53.05,40.04
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,51.66,39.08
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,50.22,38.03
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,47.84,36.1
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,45.42,34.04
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,37.59,27.2
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,33.51,23.44
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,27.47,17.69
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,21.27,9.83
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,46.24,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,130.75,82.59
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,191.99,142.73
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,264.45,205.92
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,327.99,261.5
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,395.58,318.51
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,458.11,368.86
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,523.42,419.04
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,582.08,463.48
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,641.58,506.58
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,694.99,541.77
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,741.65,571.29
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,788.1,600.81
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,832.96,628.7
