Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,871.7,651.68
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,908.1,672.82
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,938.64,690.28
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,966.22,705.73
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,985.41,716.21
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,1000.86,724.39
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,1013.66,731.93
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,1022.88,737.3
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,1026.45,737.75
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,1026.28,735.98
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,1020.87,732.49
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,1011.75,726.78
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,997.07,716.18
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,978.86,703.46
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,956.31,689.4
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,930.49,673.23
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,900.86,654.84
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,868.04,634.2
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,830.07,609.92
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,789.47,583.61
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,745.63,554.75
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,699.55,521.69
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,649.89,485.97
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,598.63,447.89
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,545.06,405.97
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,490.45,361.93
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,433.43,315.33
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,376.17,267.13
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,318.5,217.64
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,261.24,168.36
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,203.33,120.61
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,146.95,79.42
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,83.54,44.16
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,53.05,39.87
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,51.29,38.68
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,49.44,37.36
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,47.05,35.42
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,44.61,33.33
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,37.24,26.88
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,33.57,23.48
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,27.09,17.38
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,20.4,9.05
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,47.88,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,135.05,83.91
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,196.89,146.88
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,269.81,211.99
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,331.61,267.63
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,400.95,327.76
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,462.45,379.68
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,526.5,431.62
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,584.58,477.03
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,643.41,520.62
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,691.04,553.65
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,743.26,589.4
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,789.62,621.11
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,834.39,651.25
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,873.86,675.97
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,910.88,698.67
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,942.67,717.5
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,971.5,734.18
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,994.27,746.65
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,1013.62,756.85
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,1027.38,764.83
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,1037.45,770.5
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,1041.74,772.83
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,1042.21,772.79
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,1037.31,769.01
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,1028.57,762.84
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,1014.13,751.88
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,996.01,738.62
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,973.38,723.56
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,947.32,706.23
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,914.45,684.29
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,878.84,660.43
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,840.88,635.06
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,800.22,607.6
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,755.46,576.96
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,708.43,542.07
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,658.24,503.81
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,606.41,463.31
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,552.0,419.81
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,496.58,374.17
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,438.57,325.68
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,380.44,275.7
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,321.46,224.18
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,263.07,173.05
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,204.69,123.99
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,140.42,75.63
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,84.65,45.94
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,54.53,41.85
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,52.83,40.61
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,51.04,39.24
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,48.29,36.97
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,41.59,31.11
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,37.63,27.53
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,33.56,23.68
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,27.09,17.49
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.41,8.89
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,46.36,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,130.82,79.7
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,194.14,144.41
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,268.49,210.27
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,333.48,267.98
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,402.69,327.37
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,466.72,379.8
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,533.61,432.07
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,593.27,477.39
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,653.72,520.94
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,708.42,556.5
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,756.36,586.09
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,803.07,615.15
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,848.15,642.39
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,887.75,664.05
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,924.91,683.6
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,956.57,701.06
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,985.18,716.43
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,1002.58,723.15
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,1015.98,727.43
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,1029.38,732.61
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,1039.15,735.55
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,1043.2,733.59
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,1043.47,729.47
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,1037.96,726.27
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,1028.69,720.91
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,1014.74,711.95
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,997.17,700.8
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,973.77,687.41
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,947.07,671.87
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,915.83,652.39
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,881.55,630.77
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,842.83,606.91
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,801.5,581.02
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,755.89,551.73
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,708.2,518.54
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,658.03,483.41
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,606.29,445.94
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,551.27,404.07
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,495.47,360.22
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,437.92,314.16
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,380.31,266.62
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,321.88,217.12
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,264.27,168.32
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,199.35,116.18
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,142.79,75.54
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,88.11,47.58
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,58.88,44.08
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,56.98,42.82
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,54.98,41.43
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,47.44,35.13
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,44.65,32.78
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,40.43,29.13
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,36.1,25.18
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,28.86,18.47
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,21.36,9.0
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,43.43,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,122.87,72.85
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,187.62,138.55
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,263.57,204.75
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,328.57,261.92
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,399.75,322.34
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,462.51,373.38
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,530.44,426.01
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,590.4,471.39
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,651.27,515.26
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,705.87,551.09
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,753.76,581.16
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,801.32,610.79
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,847.3,638.61
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,887.12,660.84
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,924.57,681.09
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,956.69,698.87
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,985.79,714.56
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,1007.7,724.67
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,1026.14,732.59
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,1039.43,738.26
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,1049.0,741.72
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,1052.77,740.21
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,1052.67,736.49
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,1047.21,733.15
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,1037.9,727.59
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,1023.34,717.91
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,1005.11,706.01
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,981.42,692.14
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,954.34,676.08
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,920.41,655.52
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,883.77,633.03
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,844.92,610.09
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,803.46,585.01
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,758.13,555.63
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,710.7,522.27
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,660.03,486.53
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,607.84,448.49
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,552.41,405.95
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,496.25,361.53
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,438.99,315.52
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,381.65,268.03
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,322.71,218.41
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,264.59,169.35
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,199.87,117.35
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,143.54,76.81
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,88.4,48.3
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,58.92,44.49
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,57.01,43.23
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,50.15,37.65
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,47.84,35.87
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,45.47,33.92
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,40.87,29.89
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,36.13,25.54
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,28.89,18.73
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,21.4,8.86
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,8.64,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,16.74,5.83
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,32.29,20.95
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,47.98,34.75
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,66.61,50.85
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,85.18,66.68
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,105.73,83.92
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,126.78,101.29
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,168.33,135.36
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,203.58,163.65
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,252.1,201.95
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,302.28,240.59
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,582.11,462.94
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,842.13,648.71
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,882.3,670.1
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,920.15,691.28
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,952.23,709.6
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,981.3,725.8
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,1002.86,737.41
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,1020.88,746.78
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,1034.63,753.45
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,1044.69,757.85
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,1048.94,759.07
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,1049.36,757.98
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,1044.43,755.09
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,1035.66,749.85
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,1021.15,739.51
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,1002.95,726.88
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,979.78,712.18
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,953.19,695.26
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,920.08,673.97
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,884.17,650.72
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,845.21,625.03
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,803.63,597.37
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,758.61,567.11
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,711.3,532.75
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,660.26,495.78
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,607.69,456.5
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,552.36,413.16
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,496.18,367.82
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,438.59,320.61
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,380.85,271.84
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,321.49,220.53
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,263.18,170.19
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,205.05,122.37
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,141.29,75.38
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,86.62,47.25
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,58.21,44.28
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,56.27,42.97
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,54.24,41.51
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,47.86,36.12
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,46.28,34.77
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,41.72,30.75
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,37.03,26.41
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,29.37,19.13
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,21.44,8.49
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,38.91,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,110.56,61.58
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,175.55,129.66
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,251.12,196.3
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,316.02,254.03
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,387.44,315.58
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,321.07,263.14
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,200.55,162.66
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,416.83,342.03
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,636.56,514.4
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,555.34,445.67
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,424.76,338.86
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,643.05,509.91
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,834.24,646.03
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,875.03,670.25
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,913.7,693.74
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,945.57,712.3
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,974.46,728.73
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,996.71,740.99
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,1015.53,751.03
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,1029.31,757.79
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,1039.39,762.25
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,1043.67,763.04
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,1044.14,761.5
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,1038.76,757.81
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,1029.58,751.79
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,1015.19,742.8
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,997.16,731.47
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,974.17,716.6
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,947.79,699.5
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,915.67,678.75
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,880.66,655.92
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,842.25,630.18
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,801.18,602.43
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,756.47,572.08
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,709.53,537.61
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,659.33,500.52
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,607.5,461.1
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,552.72,417.55
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,497.08,372.03
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,439.41,324.21
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,381.55,274.83
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,322.46,223.2
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,264.18,172.36
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,199.03,118.55
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,142.16,76.65
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,86.72,47.7
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,57.58,44.12
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,55.61,42.68
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,53.54,41.09
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,46.48,35.07
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,44.04,32.96
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,39.78,29.19
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,35.42,25.12
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,28.14,18.14
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,20.6,7.55
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,42.96,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,120.8,64.87
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,187.41,138.36
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,264.17,206.79
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,327.59,263.97
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,399.49,326.44
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,461.18,378.66
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,524.97,430.5
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,584.66,477.27
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,645.27,522.63
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,700.68,561.33
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,749.62,594.34
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,796.83,626.84
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,842.43,657.76
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,882.77,683.3
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,920.92,707.02
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,952.79,725.86
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,981.61,742.5
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,1000.1,752.36
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,1014.66,759.69
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,1027.8,767.33
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,1037.28,772.63
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,1040.57,774.6
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,1040.04,774.18
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,1034.17,770.03
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,1024.55,763.52
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,1009.3,752.22
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,990.47,738.89
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,966.79,724.39
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,939.82,707.63
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,907.67,686.58
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,872.73,663.43
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,834.08,636.86
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,792.9,608.34
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,748.33,577.24
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,701.53,542.1
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,651.18,504.2
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,599.39,464.06
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,545.13,420.06
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,489.92,373.97
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,432.79,325.56
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,375.6,275.75
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,317.25,224.14
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,259.59,173.08
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,195.34,118.85
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,139.43,76.81
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,84.36,47.15
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,55.24,42.83
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,53.58,41.62
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,51.86,40.3
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,44.93,34.3
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,42.43,32.11
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,38.13,28.16
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,33.7,23.93
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,26.82,17.22
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,19.7,6.62
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,37.35,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,106.14,54.0
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,173.44,127.75
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,251.16,196.52
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,314.75,254.01
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,384.62,315.34
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,332.61,274.51
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,238.08,195.43
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,286.6,235.25
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,337.39,275.66
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,415.03,336.68
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,484.46,389.78
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,354.7,284.4
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,202.94,159.45
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,270.06,212.39
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,326.66,255.54
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,311.62,242.85
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,281.94,219.18
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,336.37,260.36
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,376.24,289.63
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,448.55,344.16
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,520.55,397.33
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,644.44,488.75
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,765.33,574.64
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,907.46,681.21
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,1009.37,749.96
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,994.85,738.39
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,976.75,725.45
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,954.24,710.7
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,928.38,693.71
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,898.25,674.04
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,864.94,652.07
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,827.23,626.66
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,786.82,599.17
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,742.53,568.82
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,695.91,534.82
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,645.86,497.23
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,594.19,457.29
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,539.83,413.38
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,484.33,367.25
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,427.15,318.99
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,369.72,269.1
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,311.33,217.04
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,253.27,165.35
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,195.07,116.19
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,138.4,73.94
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,82.61,44.63
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,52.97,40.52
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,44.02,32.94
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,42.65,31.91
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,39.97,29.66
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,37.21,27.24
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,33.86,24.17
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,30.49,20.92
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,24.62,15.16
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,17.08,4.38
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,45.27,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,126.23,60.75
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,191.22,140.33
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,267.81,209.38
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,332.98,268.12
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,403.97,329.76
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,467.48,383.32
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,533.71,436.83
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,587.37,478.71
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,646.15,521.47
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,699.56,558.2
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,752.23,593.46
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,798.29,623.17
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,842.64,651.13
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,882.17,675.63
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,919.15,698.09
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,949.24,715.68
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,976.24,731.14
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,996.79,742.27
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,1013.53,750.96
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,1026.48,758.71
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,1035.73,764.16
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,1038.23,763.87
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,1036.89,761.25
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,1031.67,757.73
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,1022.64,751.86
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,1007.9,741.28
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,989.51,728.41
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,966.19,713.38
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,939.48,696.11
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,906.4,674.79
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,870.59,651.47
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,832.11,625.87
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,791.04,598.24
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,746.82,567.04
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,700.25,531.9
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,650.04,494.93
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,598.25,455.63
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,543.86,412.36
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,488.37,366.89
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,430.65,318.9
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,372.8,269.36
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,314.29,217.83
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,256.16,166.69
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,197.96,118.05
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,141.37,76.27
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,85.43,47.07
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,48.19,36.21
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,46.61,35.06
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,44.96,33.79
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,42.4,31.65
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,39.76,29.35
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,35.64,25.66
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,31.43,21.72
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,23.06,13.79
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,17.12,3.78
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,44.97,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,122.95,54.22
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,189.76,138.23
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,265.06,206.26
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,330.2,264.87
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,401.25,326.51
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,465.18,380.34
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,531.95,434.19
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,585.92,476.09
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,645.08,518.78
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,698.69,555.28
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,751.64,590.3
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,798.86,620.32
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,844.39,648.49
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,883.77,670.98
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,920.66,691.36
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,952.0,709.06
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,980.24,724.6
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,999.8,734.39
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,1015.37,741.67
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,1029.3,748.51
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,1039.54,753.07
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,1043.93,754.01
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,1044.49,752.69
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,1039.23,749.28
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,1030.13,743.58
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,1015.71,733.14
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,997.59,720.46
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,974.04,705.75
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,947.05,688.83
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,915.89,669.8
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,881.59,648.45
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,843.04,623.7
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,801.72,596.79
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,756.29,566.71
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,708.57,532.88
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,657.54,495.93
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,604.84,456.51
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,549.24,412.83
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,492.65,366.95
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,434.52,319.0
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,376.11,269.3
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,316.43,217.17
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,257.33,165.58
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,198.31,116.57
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,140.87,74.51
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,84.29,45.59
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,47.61,35.41
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,46.37,34.62
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,45.09,33.75
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,42.5,31.6
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,39.84,29.28
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,35.72,25.6
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,31.51,21.66
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,23.12,13.71
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,17.18,3.01
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
