Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,42.75,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,119.18,47.55
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,185.34,134.64
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,262.55,204.36
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,251.71,202.6
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,213.47,174.12
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,252.96,207.83
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,293.15,240.91
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,470.38,386.03
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,646.72,523.12
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,699.52,558.87
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,751.67,594.02
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,798.31,624.39
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,843.24,652.98
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,882.45,677.09
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,919.19,699.18
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,950.38,717.24
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,978.5,733.1
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,999.93,744.8
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,1017.83,754.22
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,1031.52,762.03
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,1041.46,767.51
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,1045.53,768.19
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,1045.72,766.5
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,1040.0,762.97
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,1030.41,757.05
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,1016.03,746.6
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,997.9,733.78
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,974.73,719.09
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,948.06,702.06
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,914.7,680.67
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,878.59,657.24
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,840.33,632.92
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,799.33,606.49
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,754.78,576.32
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,707.8,542.13
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,657.01,504.13
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,604.55,463.74
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,549.55,419.47
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,493.17,372.76
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,434.91,323.67
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,376.38,272.96
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,316.5,219.77
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,256.76,166.8
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,197.26,116.73
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,139.29,73.8
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,81.88,44.03
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,52.44,39.9
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,50.18,38.16
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,42.11,31.3
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,39.39,29.02
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,36.59,26.56
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,33.19,23.5
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,29.78,20.24
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,23.38,13.95
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,16.82,1.97
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,43.22,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,117.99,40.86
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,186.76,134.75
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,263.76,204.13
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,330.53,263.99
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,403.51,327.08
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,467.95,381.24
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,535.27,435.42
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,590.73,478.35
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,651.49,522.13
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,706.14,559.48
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,760.2,595.45
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,808.18,626.23
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,854.47,655.24
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,894.76,678.66
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,932.52,699.97
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,964.55,718.15
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,993.47,734.13
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,1012.28,743.84
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,1026.98,751.02
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,1040.95,757.38
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,1051.19,761.4
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,1055.55,762.25
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,1056.04,760.79
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,1050.18,755.0
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,1040.45,746.94
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,1026.4,736.71
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,1008.59,724.21
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,984.81,709.39
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,957.58,692.34
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,924.84,671.66
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,889.06,648.87
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,849.51,623.39
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,807.27,595.87
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,761.35,565.53
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,713.18,531.42
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,661.45,494.24
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,608.13,454.7
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,552.28,411.24
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,495.5,365.67
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,437.03,317.98
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,378.4,268.67
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,318.45,216.97
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,259.41,166.13
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,200.44,117.78
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,143.12,76.34
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,79.65,42.26
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,52.69,39.44
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,51.29,38.56
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,49.86,37.58
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,47.04,35.33
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,40.42,29.65
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,36.42,26.08
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,32.34,22.24
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,24.93,15.01
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,17.25,0.97
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,35.02,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,98.64,27.72
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,168.93,121.5
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,247.32,190.97
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,314.39,249.98
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,388.46,312.65
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,452.28,364.35
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,522.07,417.93
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,583.28,462.59
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,645.54,505.33
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,701.06,540.67
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,749.84,570.2
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,798.1,600.21
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,844.82,628.57
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,884.65,651.88
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,922.05,673.32
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,954.41,692.61
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,983.76,709.91
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,1006.24,721.35
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,1025.31,730.63
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,1038.85,737.44
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,1048.65,742.03
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,1050.32,740.62
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,1048.02,736.86
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,1042.67,733.45
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,1033.49,727.78
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,1017.2,718.16
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,997.33,706.34
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,974.85,692.85
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,948.97,677.15
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,915.96,656.75
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,880.11,634.36
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,841.78,609.88
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,800.79,583.42
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,756.08,554.13
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,709.12,520.84
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,658.68,485.07
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,606.66,447.01
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,552.07,405.1
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,496.14,360.82
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,438.32,314.31
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,380.35,266.27
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,320.66,215.96
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,261.3,165.76
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,202.35,118.28
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,137.82,71.79
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,80.94,43.23
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,53.51,39.79
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,52.14,38.94
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,50.74,38.01
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,47.97,35.74
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,41.29,29.99
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,36.91,26.13
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,32.42,21.96
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,25.0,14.78
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,17.33,0.0
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,31.0,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,88.0,17.64
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,158.28,113.3
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,236.25,182.84
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,303.02,242.0
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,377.13,305.59
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,443.5,360.41
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,511.66,414.34
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,573.29,461.77
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,636.14,508.11
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,692.24,545.66
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,748.16,581.99
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,797.54,613.58
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,838.02,638.38
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,878.74,661.7
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,917.12,682.95
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,949.42,700.74
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,978.8,716.42
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,1000.55,726.06
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,1018.67,733.39
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,1032.32,739.37
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,1042.32,743.15
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,1044.19,742.45
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,1042.17,739.51
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,1037.75,736.71
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,1029.55,731.65
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,1012.81,719.86
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,992.57,706.02
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,969.43,691.41
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,943.01,674.74
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,911.29,653.33
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,876.7,630.09
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,838.12,605.75
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,797.04,579.52
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,751.0,549.3
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,703.25,515.91
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,652.88,480.59
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,601.16,443.11
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,547.11,401.83
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,492.19,358.59
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,431.32,310.37
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,373.55,262.92
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,314.85,213.65
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,256.7,164.64
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,198.82,118.22
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,143.21,78.67
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,88.54,50.94
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,62.36,47.46
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,54.74,41.33
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,52.75,39.9
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,49.04,36.9
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,45.15,33.6
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,40.15,29.15
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,35.0,24.34
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,25.9,15.56
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,16.41,0.0
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,25.26,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,71.92,7.12
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,139.86,99.96
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,212.66,165.32
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,279.06,224.11
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,352.95,287.8
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,320.71,262.76
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,252.34,205.98
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,428.36,350.28
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,613.48,494.34
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,668.82,532.85
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,723.93,570.19
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,770.48,600.47
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,819.45,631.89
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,859.37,655.46
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,896.87,677.0
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,930.75,696.77
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,961.91,714.51
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,990.74,729.16
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,1006.1,734.88
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,1020.25,741.4
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,1030.85,745.7
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,1034.79,744.82
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,1035.02,741.72
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,1030.04,738.44
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,1021.39,732.95
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,1007.16,722.57
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,989.42,710.07
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,966.42,695.67
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,940.19,679.2
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,909.92,658.74
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,876.65,636.28
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,838.18,611.57
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,797.22,584.98
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,752.44,554.83
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,705.66,521.51
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,655.41,485.88
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,603.76,448.05
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,549.27,406.07
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,493.72,361.96
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,436.51,315.88
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,374.94,265.21
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,315.66,215.05
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,256.64,164.91
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,198.46,117.72
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,142.48,77.7
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,86.3,49.13
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,59.48,45.03
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,57.59,43.77
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,50.7,38.14
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,46.9,35.05
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,42.9,31.65
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,38.2,27.45
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,33.38,22.93
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,24.66,14.39
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,15.58,0.0
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,26.4,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,75.83,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,143.94,101.17
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,217.89,167.37
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,285.02,225.56
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,359.73,288.0
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,425.33,340.92
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,494.85,394.27
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,556.28,438.94
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,619.33,482.56
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,672.45,516.43
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,728.35,550.54
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,777.86,579.03
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,826.1,605.76
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,866.96,627.59
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,905.55,647.56
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,938.5,664.93
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,958.88,674.41
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,983.24,685.08
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,1004.38,693.63
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,1018.13,699.16
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,1028.32,702.74
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,1032.87,701.68
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,1033.69,698.61
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,1028.77,696.99
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,1020.15,693.26
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,1005.93,685.56
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,988.18,675.65
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,965.12,663.76
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,938.81,649.67
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,906.37,630.2
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,871.17,608.76
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,833.25,586.16
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,792.81,561.61
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,748.01,533.24
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,701.14,501.61
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,650.66,467.31
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,598.83,430.86
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,544.66,390.64
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,489.63,348.45
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,432.55,304.02
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,371.04,255.02
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,312.38,207.07
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,254.67,159.66
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,197.03,114.3
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,141.67,75.87
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,87.88,49.89
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,58.08,42.7
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,55.9,41.23
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,53.6,39.58
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,50.31,37.0
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,46.9,34.18
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,40.7,28.87
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,34.25,23.1
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,24.68,13.93
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,14.69,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,15.0,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,44.56,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,104.61,72.03
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,166.34,126.82
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,225.86,178.33
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,292.51,234.69
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,355.48,286.19
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,423.63,339.77
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,488.81,388.71
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,550.87,433.43
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,608.71,473.61
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,667.49,512.81
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,716.5,543.09
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,764.76,572.09
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,807.73,596.78
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,849.19,619.94
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,877.31,635.22
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,908.01,652.14
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,926.02,661.3
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,940.43,668.33
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,955.49,675.86
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,967.34,681.42
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,974.84,684.37
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,978.95,685.34
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,975.12,683.39
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,967.86,679.43
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,956.19,671.82
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,941.14,662.12
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,919.15,649.0
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,894.17,633.95
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,868.36,617.02
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,839.22,597.88
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,801.72,575.59
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,761.97,551.39
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,718.88,522.29
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,673.77,491.0
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,624.99,456.84
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,575.13,420.84
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,523.08,381.4
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,470.04,339.97
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,414.5,296.61
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,359.44,252.19
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,303.4,205.47
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,247.89,159.06
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,193.13,115.42
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,134.94,74.08
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,82.66,47.78
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,59.2,44.23
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,57.12,42.82
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,54.93,41.24
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,50.19,37.39
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,45.18,33.15
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,39.39,28.05
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,33.38,22.53
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,23.82,13.18
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,13.83,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,25.59,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,73.23,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,141.38,97.69
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,214.24,164.26
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,278.7,221.24
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,350.56,282.76
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,269.05,218.36
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,124.7,98.18
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,148.04,117.25
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,181.71,143.96
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,218.09,172.1
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,255.25,200.19
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,536.0,421.32
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,803.39,610.38
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,843.44,631.05
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,872.8,646.24
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,904.37,664.52
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,933.2,680.84
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,956.02,691.83
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,975.68,700.78
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,989.55,707.99
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,999.9,713.08
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,1002.2,711.75
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,1000.81,708.26
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,995.71,705.42
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,987.01,700.41
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,971.88,690.37
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,953.36,678.21
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,930.59,664.36
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,904.69,648.45
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,872.88,628.58
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,838.49,606.89
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,801.44,584.19
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,762.02,559.59
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,718.25,529.91
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,672.71,497.29
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,624.14,462.67
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,574.33,426.04
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,522.0,385.58
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,468.94,343.35
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,410.43,296.44
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,355.2,250.62
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,298.55,202.5
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,242.79,155.24
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,192.36,124.79
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,185.65,132.24
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,114.68,77.91
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,55.16,41.02
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,53.27,39.75
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,51.26,38.3
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,47.54,35.29
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,43.65,31.97
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,37.79,26.79
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,31.7,21.18
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,22.55,12.05
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,12.98,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,14.33,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,42.35,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,101.19,68.79
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,159.83,122.4
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,218.27,173.46
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,283.84,229.55
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,246.98,200.37
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,184.44,148.1
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,238.96,192.24
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,285.54,228.82
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,312.31,248.01
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,338.23,266.08
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,408.35,319.31
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,481.69,373.33
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,662.26,506.75
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,832.1,622.3
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,865.65,641.02
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,896.87,659.24
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,924.34,673.55
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,955.19,689.9
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,970.35,697.41
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,982.16,702.98
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,976.82,696.79
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,979.67,696.04
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,975.53,693.3
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,967.95,688.53
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,955.53,679.78
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,939.76,668.99
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,918.4,655.67
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,893.98,640.41
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,868.49,624.72
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,839.55,606.66
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,802.3,582.7
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,762.64,556.96
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,719.21,528.05
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,673.84,495.93
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,625.59,461.7
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,576.02,425.4
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,523.07,385.43
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,469.49,343.59
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,410.67,296.47
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,355.13,250.39
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,298.2,202.07
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,242.54,154.98
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,187.7,111.23
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,135.16,74.42
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,78.21,45.2
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,57.97,43.6
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,55.84,42.12
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,53.59,40.46
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,50.33,37.75
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,46.97,34.81
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,40.4,29.0
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,33.55,22.7
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,22.27,11.63
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,11.82,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,20.48,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,59.73,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,127.58,86.07
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,198.8,152.05
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,263.78,209.34
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,336.56,271.68
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,241.83,196.5
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,88.19,67.9
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,107.75,83.9
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,127.26,99.36
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,166.53,130.6
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,218.82,171.32
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,242.82,189.08
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,266.86,206.68
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,331.71,255.4
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,397.91,303.61
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,525.59,398.04
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,657.64,491.6
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,839.39,620.89
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,986.94,714.65
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,1001.9,723.16
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,1013.31,730.65
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,1017.08,731.88
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,1017.12,730.85
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,1011.88,728.0
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,1002.96,722.88
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,987.54,712.15
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,968.65,699.25
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,946.85,685.34
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,921.76,669.29
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,886.91,646.95
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,849.76,622.95
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,812.76,599.68
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,773.33,574.49
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,730.06,544.36
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,684.79,511.37
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,635.13,475.42
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,584.21,437.47
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,532.11,396.62
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,478.73,353.58
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,418.87,305.06
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,362.09,257.5
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,304.56,207.91
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,247.04,158.44
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,189.76,112.33
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,134.71,73.47
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,79.58,46.27
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,56.66,42.86
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,54.67,41.49
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,48.0,35.99
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,43.72,32.37
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,39.22,28.41
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,34.38,24.06
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,29.4,19.35
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,21.01,10.51
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,13.64,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
