Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,24.26,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,68.91,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,140.55,93.91
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,215.97,165.45
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,282.65,224.8
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,357.1,288.82
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,267.46,218.35
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,113.87,89.88
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,146.77,117.21
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,191.12,153.0
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,219.64,174.82
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,248.43,196.37
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,307.84,242.42
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,384.11,299.9
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,454.14,351.25
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,526.32,402.68
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,747.21,565.63
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,938.79,692.62
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,961.09,702.23
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,968.91,704.09
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,983.94,712.21
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,995.61,718.16
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,995.98,716.97
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,992.68,713.64
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,988.71,711.01
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,981.25,706.25
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,965.53,695.63
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,946.6,683.0
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,924.99,669.33
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,900.38,653.71
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,883.21,643.28
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,854.9,625.35
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,817.13,600.75
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,776.94,574.36
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,731.93,543.78
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,685.12,510.25
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,635.68,474.77
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,584.95,437.21
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,531.59,396.45
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,474.96,351.88
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,418.08,305.58
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,361.57,258.22
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,303.65,208.91
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,246.63,160.31
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,190.53,114.99
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,136.88,77.06
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,77.64,46.11
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,56.96,43.5
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,55.11,42.23
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,53.17,40.81
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,48.32,36.65
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,43.2,32.12
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,37.29,26.77
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,31.17,20.98
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,21.49,10.64
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,12.73,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,62.63,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,147.34,96.72
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,225.19,172.0
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,291.66,231.55
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,365.87,295.61
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,271.01,221.25
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,110.06,86.65
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,142.82,113.91
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,186.98,149.57
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,238.22,190.07
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,291.35,230.95
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,361.19,284.13
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,419.28,327.1
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,666.53,515.54
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,894.91,669.86
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,927.83,686.98
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,957.85,704.07
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,977.91,713.78
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,994.27,721.18
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,1007.93,728.33
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,1017.99,733.28
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,1022.33,734.69
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,1022.9,733.86
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,1018.16,731.23
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,1009.66,726.32
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,994.98,716.09
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,976.7,703.65
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,953.96,689.4
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,927.85,672.96
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,896.02,653.03
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,861.32,631.05
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,822.36,605.99
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,780.82,578.91
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,736.33,549.46
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,689.59,516.01
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,639.19,479.63
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,587.31,440.95
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,533.14,398.45
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,477.91,353.77
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,420.28,306.51
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,362.62,257.78
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,303.96,207.38
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,245.95,157.52
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,188.19,110.54
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,125.15,65.28
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,70.18,39.52
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,50.86,38.27
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,49.01,36.96
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,47.1,35.53
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,43.79,32.78
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,37.0,26.82
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,32.47,22.68
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,27.85,18.19
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,19.37,8.71
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,11.82,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,59.11,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,145.48,94.02
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,225.81,173.09
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,294.66,235.09
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,371.69,301.97
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,299.49,245.69
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,171.24,138.77
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,246.01,200.91
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,315.89,257.26
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,351.6,283.66
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,386.94,309.17
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,620.25,491.67
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,842.69,648.17
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,884.79,672.17
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,924.62,695.83
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,958.12,714.92
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,988.64,731.9
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,1010.93,742.43
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,1029.51,750.59
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,1044.02,757.64
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,1054.76,762.4
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,1059.65,763.58
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,1060.61,762.42
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,1055.56,759.11
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,1046.6,753.47
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,1031.31,742.44
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,1012.26,729.15
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,988.14,714.11
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,960.52,696.81
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,926.34,675.16
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,889.31,651.51
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,849.17,625.6
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,806.38,597.64
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,759.61,566.66
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,710.72,531.63
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,657.94,492.62
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,603.73,451.5
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,547.64,407.76
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,490.65,361.97
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,431.23,313.62
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,371.93,263.87
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,311.75,212.1
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,252.56,161.36
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,186.83,108.36
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,129.41,68.05
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,73.8,42.64
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,55.52,41.92
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,53.45,40.46
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,46.84,35.0
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,43.98,32.65
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,41.07,30.1
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,35.88,25.39
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,30.57,20.26
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,20.79,9.14
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,41.48,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,126.22,79.27
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,206.62,157.64
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,276.1,219.48
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,354.24,286.74
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,283.85,231.81
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,159.44,128.29
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,189.6,153.05
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,220.17,177.25
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,249.82,199.72
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,279.55,221.68
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,363.13,286.27
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,436.03,340.83
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,683.45,527.53
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,911.56,680.25
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,945.11,697.2
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,975.79,714.04
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,1001.09,726.4
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,1023.16,736.67
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,1037.96,744.36
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,1049.03,749.84
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,1051.82,750.23
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,1050.71,748.33
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,1045.63,746.04
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,1036.71,741.37
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,1021.11,731.02
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,1001.86,718.39
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,978.11,705.68
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,950.95,690.61
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,918.78,670.67
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,883.59,648.53
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,844.27,624.37
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,802.32,598.05
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,756.39,567.23
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,708.33,532.44
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,656.37,494.75
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,602.95,454.76
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,547.65,411.99
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,491.17,366.81
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,432.0,317.85
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,372.94,267.57
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,312.7,215.42
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,246.9,159.01
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,187.08,110.14
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,129.46,69.38
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,73.02,43.26
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,54.92,42.13
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,52.81,40.6
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,50.63,38.94
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,42.98,32.27
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,39.61,29.21
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,34.34,24.3
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,28.93,18.98
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,19.54,7.75
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,47.63,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,133.53,81.55
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,216.88,165.77
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,166.26,132.19
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,64.25,48.72
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,82.4,64.21
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,100.43,79.19
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,126.65,100.88
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,153.6,122.78
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,206.2,165.35
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,250.54,200.41
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,240.58,190.92
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,216.97,170.78
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,287.99,226.35
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,347.17,271.32
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,494.04,384.97
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,645.78,497.44
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,642.72,491.54
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,620.14,472.87
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,856.75,650.14
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,1039.24,772.92
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,1042.04,771.23
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,1040.98,768.68
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,1035.0,764.54
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,1025.21,758.04
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,1009.75,747.9
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,990.66,735.44
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,966.6,721.09
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,939.17,704.43
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,905.29,682.17
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,868.7,657.91
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,829.51,632.82
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,787.74,605.6
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,742.41,574.29
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,694.96,538.89
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,643.73,500.29
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,591.09,459.4
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,536.34,414.75
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,480.49,367.88
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,422.46,318.51
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,364.51,267.83
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,305.45,214.94
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,240.88,158.02
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,182.15,108.9
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,125.56,68.16
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,70.11,42.44
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,53.36,41.49
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,51.21,39.8
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,48.98,37.97
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,41.45,31.32
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,38.03,28.17
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,32.7,23.16
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,27.23,17.72
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,18.26,6.26
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,39.41,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,124.39,73.05
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,208.28,158.94
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,278.05,222.25
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,356.58,291.24
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,243.51,201.2
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,71.31,54.87
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,98.04,77.24
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,124.88,99.11
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,165.06,131.97
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,218.59,174.9
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,238.8,189.99
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,258.96,204.88
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,335.8,264.85
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,414.59,324.41
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,718.67,556.62
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,980.4,732.84
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,1001.32,741.11
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,1018.47,749.41
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,1032.45,756.27
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,1042.77,760.88
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,1047.79,762.23
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,1049.0,761.31
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,1043.85,756.47
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,1034.88,749.37
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,1019.67,738.42
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,1000.8,725.25
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,976.96,710.78
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,949.72,694.04
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,917.82,674.11
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,882.81,651.95
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,842.9,626.25
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,800.37,598.47
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,752.94,566.79
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,703.58,531.14
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,651.79,493.55
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,598.59,453.64
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,541.94,409.06
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,484.83,362.71
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,426.34,314.38
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,363.48,261.34
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,303.49,209.26
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,245.14,158.87
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,186.74,111.58
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,130.86,72.54
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,71.96,44.47
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,58.29,45.07
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,56.09,43.47
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,53.79,41.7
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,50.47,38.83
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,47.11,35.73
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,39.58,28.85
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,31.75,21.29
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,19.25,5.85
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.1,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,25.21,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,104.37,58.24
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,185.45,141.69
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,254.9,204.08
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,333.46,272.45
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,219.54,181.3
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,53.89,40.19
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,74.91,57.87
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,96.36,75.49
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,122.16,96.42
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,148.1,117.1
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,171.41,135.47
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,195.0,153.81
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,221.82,174.47
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,248.82,195.0
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,348.63,272.44
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,435.46,337.64
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,453.3,349.23
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,470.63,360.65
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,780.49,596.23
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,1031.4,767.78
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,1035.38,766.66
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,1035.59,765.32
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,1030.51,761.75
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,1021.66,755.85
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,1006.16,745.99
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,987.08,733.82
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,963.59,718.41
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,936.76,700.77
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,903.43,678.91
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,867.4,655.05
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,828.44,628.56
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,786.95,600.11
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,742.3,568.8
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,695.51,533.94
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,644.62,496.26
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,592.35,456.26
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,537.15,411.88
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,481.15,365.48
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,420.18,314.48
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,362.22,264.32
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,302.68,212.06
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,244.06,160.74
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,185.82,112.53
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,129.97,72.94
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,75.11,48.3
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,55.0,42.76
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,53.0,41.22
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,50.93,39.52
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,46.69,35.8
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,42.28,31.76
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,35.85,25.74
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,29.2,19.11
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,18.89,4.42
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,9.1,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,38.27,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,124.59,66.02
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,213.78,163.0
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,285.14,228.24
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,365.62,298.87
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,435.63,359.09
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,507.87,418.83
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,571.74,469.47
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,637.15,518.59
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,696.11,560.18
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,755.04,600.6
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,798.25,628.35
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,846.84,659.42
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,889.22,685.75
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,929.4,710.18
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,963.01,729.8
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,993.58,747.22
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,1015.29,758.61
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,1033.26,767.59
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,1047.63,774.26
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1058.21,778.56
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,1062.33,779.2
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,1062.54,777.48
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,1057.31,773.92
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,1048.14,767.95
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,1033.08,756.77
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,1014.22,743.26
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,990.25,727.59
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,962.72,709.61
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,929.87,688.39
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,893.77,664.88
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,853.5,638.12
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,810.43,609.25
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,763.83,577.88
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,714.82,542.49
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,661.9,503.64
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,607.32,462.28
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,549.44,416.22
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,490.63,367.97
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,430.38,317.69
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,370.03,265.81
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,308.34,212.02
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,247.56,159.17
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,186.86,109.3
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,121.09,62.6
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,63.68,38.5
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,50.86,38.82
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,48.54,36.99
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,46.15,35.02
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,43.18,32.42
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,36.8,26.68
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,31.37,21.66
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,25.82,16.07
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,12.63,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,37.11,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,122.68,59.85
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,212.64,160.82
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,282.73,224.85
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,361.84,293.84
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,428.76,350.96
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,497.46,407.14
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,429.09,350.79
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,312.08,253.75
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,524.38,424.38
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,739.83,581.9
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,789.93,612.94
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,831.05,638.33
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,872.83,664.19
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,912.33,688.12
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,944.77,707.04
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,974.27,723.92
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,999.05,738.08
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,1020.44,750.06
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,1034.26,758.2
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,1044.34,764.08
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,1048.08,765.41
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,1047.91,764.34
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1042.77,761.25
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,1033.73,755.75
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,1017.96,744.84
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,998.49,731.57
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,974.87,716.7
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,947.76,699.47
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,915.54,679.0
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,880.2,656.23
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,840.62,631.14
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,798.31,603.84
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,751.82,572.07
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,703.08,536.34
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,650.9,497.68
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,597.16,456.6
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,540.31,411.12
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,482.53,363.44
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,423.32,313.68
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,364.11,262.49
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,303.4,208.89
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,243.46,156.39
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,183.87,107.64
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,119.43,62.22
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,62.39,38.4
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,50.05,37.96
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,48.12,36.54
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,46.14,35.0
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,42.34,31.67
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,35.21,25.27
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,30.16,20.56
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,25.01,15.25
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,12.26,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,38.77,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,124.1,54.77
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,215.34,162.4
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,286.0,227.46
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,363.02,295.1
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,243.76,200.83
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,62.51,47.27
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,75.05,57.76
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,87.58,67.92
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,129.25,102.06
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,171.9,136.21
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,296.27,236.57
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,430.62,339.8
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,682.7,531.65
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,915.43,687.26
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,948.15,702.7
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,977.88,718.17
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,1002.28,728.63
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,1023.28,736.82
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,1037.23,742.76
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,1047.39,746.51
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,1051.62,746.72
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,1051.92,744.7
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,1045.22,739.32
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,1034.62,731.72
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,1019.24,721.98
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,1000.09,709.91
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,975.8,696.56
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,947.99,680.77
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,912.96,658.75
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,875.18,634.69
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,834.94,609.92
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,792.08,582.94
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,745.81,553.4
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,697.45,519.58
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,644.98,482.23
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,591.06,442.45
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,534.57,398.48
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,477.48,352.57
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,418.61,304.41
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,359.83,254.84
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,300.04,203.28
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,235.49,148.53
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,176.5,101.43
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,119.79,63.05
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,65.07,41.28
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,55.35,42.02
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,52.86,40.16
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,45.92,34.36
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,42.64,31.5
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,39.29,28.43
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,32.73,22.43
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,25.94,15.63
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,12.75,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
