Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,78.03,28.36
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,169.87,127.54
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,238.68,189.82
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,316.97,257.9
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,234.5,192.56
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,114.51,91.05
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,138.14,110.71
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,172.32,138.44
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,240.62,193.88
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,326.21,261.15
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,565.66,450.78
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,801.57,621.05
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,845.45,646.45
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,887.39,671.57
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,922.25,691.88
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,954.41,710.21
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,974.44,719.0
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,1002.26,732.91
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,1016.87,739.55
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,1027.9,744.07
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,1033.2,745.55
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,1034.74,744.82
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,1030.49,742.02
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,1022.45,736.98
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,1008.18,727.05
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,990.26,714.89
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,966.45,699.98
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,939.27,682.9
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,907.16,661.53
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,872.07,638.12
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,832.01,613.69
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,789.41,587.15
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,743.3,556.14
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,695.11,521.46
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,643.22,483.95
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,589.96,444.18
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,534.24,400.38
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,477.76,354.62
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,418.8,306.2
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,355.73,253.29
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,295.64,201.74
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,236.71,151.4
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,178.21,104.36
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,122.23,66.41
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,68.15,52.87
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,53.99,41.04
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,51.57,39.22
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,49.04,37.22
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,44.71,33.44
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,40.22,29.34
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,33.26,22.94
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,26.06,15.61
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,12.83,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,69.94,20.09
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,149.88,111.68
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,216.18,171.39
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,291.78,236.81
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,360.6,295.11
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,431.17,352.78
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,283.28,232.9
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,99.75,77.72
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,118.82,93.07
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,137.87,107.81
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,183.12,143.92
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,229.39,180.02
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,287.74,224.3
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,332.85,257.37
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,456.72,350.67
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,566.61,430.05
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,800.35,598.91
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,996.72,725.32
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,1011.58,730.83
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,1022.9,736.02
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,1028.03,737.41
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,1029.45,736.64
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,1025.12,733.34
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,1017.06,727.86
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,1003.35,718.01
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,986.03,706.01
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,962.4,691.01
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,935.47,673.96
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,901.97,651.73
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,865.75,627.69
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,826.34,602.64
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,784.47,575.7
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,739.35,545.56
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,692.1,512.3
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,640.28,475.58
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,587.21,436.69
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,530.54,393.14
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,473.72,347.98
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,414.39,300.08
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,355.56,251.12
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,296.14,200.88
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,238.0,151.9
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,180.33,106.23
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,119.71,65.06
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,65.91,50.55
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,58.3,44.37
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,55.7,42.43
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,52.99,40.3
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,48.01,36.06
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,42.84,31.43
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,34.67,23.98
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,26.16,15.35
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,12.91,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,80.7,17.08
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,172.27,128.04
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,242.97,192.51
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,323.57,262.3
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,393.65,321.88
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,469.06,383.41
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,318.49,261.65
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,100.85,78.59
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,116.87,91.49
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,132.88,103.79
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,179.23,140.57
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,226.62,177.16
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,329.49,256.49
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,437.79,336.4
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,520.66,396.86
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,623.11,469.27
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,830.62,618.42
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,1004.58,730.15
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,1018.61,735.32
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,1029.05,739.94
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,1033.26,741.27
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,1033.71,740.38
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,1028.86,737.73
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,1020.24,732.81
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,1005.42,722.57
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,986.99,710.11
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,962.7,695.31
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,935.09,678.32
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,905.18,658.71
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,871.81,636.68
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,832.15,611.03
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,789.86,583.38
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,743.25,552.41
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,694.57,517.55
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,642.38,479.89
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,588.75,439.94
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,532.25,395.71
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,475.07,349.61
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,416.12,301.33
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,357.38,251.87
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,292.36,196.57
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,233.07,146.17
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,174.34,99.71
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,118.13,62.64
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,63.41,48.23
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,57.25,43.29
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,49.61,37.05
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,46.98,34.96
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,42.94,31.46
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,38.79,27.67
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,31.77,21.27
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,24.5,13.6
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,12.12,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,79.06,8.33
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,169.97,125.14
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,240.33,189.55
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,320.74,259.0
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,390.08,317.19
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,464.78,377.05
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,371.22,301.19
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,218.62,175.13
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,253.82,202.76
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,289.56,229.58
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,383.23,301.35
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,467.08,363.01
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,689.63,528.12
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,898.78,666.33
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,923.61,677.65
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,954.66,694.76
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,982.09,708.47
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,1006.48,720.16
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,1020.84,726.97
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,1031.53,731.66
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,1035.89,733.07
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,1036.42,732.26
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,1031.61,729.22
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,1022.95,723.92
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,1008.01,713.83
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,989.37,701.49
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,965.7,687.41
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,938.57,671.07
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,902.26,647.36
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,863.5,621.97
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,823.58,598.06
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,781.15,572.06
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,735.32,541.56
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,687.48,507.64
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,635.58,470.56
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,582.41,431.35
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,526.59,388.2
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,470.16,343.21
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,408.08,293.25
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,349.19,244.27
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,289.58,193.63
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,231.29,144.62
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,173.6,99.57
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,118.62,63.87
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,59.58,44.62
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,54.97,41.01
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,52.21,38.93
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,49.32,36.65
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,44.6,32.65
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,39.7,28.29
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,32.3,21.54
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,24.62,13.22
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,71.68,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,157.36,114.95
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,228.12,179.7
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,307.68,248.47
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,225.12,183.29
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,105.65,82.85
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,129.1,102.29
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,153.03,121.54
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,205.78,163.6
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,249.89,197.73
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,290.01,228.23
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,330.77,258.64
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,619.5,480.39
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,882.89,660.82
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,918.0,678.79
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,950.43,696.94
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,972.95,707.61
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,992.0,716.09
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,1007.07,723.51
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,1018.62,728.79
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,1012.48,723.03
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,1014.73,722.88
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,1010.31,720.0
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,1002.26,714.99
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,988.65,705.59
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,971.51,694.04
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,948.14,679.54
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,921.55,663.0
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,890.48,643.49
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,856.46,621.95
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,816.88,596.56
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,774.92,569.34
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,728.26,537.55
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,682.26,504.78
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,630.11,467.69
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,576.88,428.6
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,520.76,385.25
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,464.61,340.57
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,406.86,293.97
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,349.82,246.63
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,286.83,193.81
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,229.61,145.95
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,173.41,102.47
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,120.27,68.11
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,68.52,52.57
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,64.46,49.44
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,60.98,46.77
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,57.33,43.84
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,51.3,38.68
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,45.01,33.05
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,33.61,22.78
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,23.5,12.02
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,87.62,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,193.16,141.08
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,268.03,211.94
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,353.58,286.64
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,239.78,197.14
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,65.9,50.11
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,79.95,61.89
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,93.98,73.29
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,123.16,97.03
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,152.63,120.53
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,237.79,189.16
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,315.24,249.56
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,350.21,274.71
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,385.34,299.61
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,558.73,430.55
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,703.76,534.87
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,890.65,666.84
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,1039.26,761.1
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,1053.91,766.9
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,1064.73,771.68
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,1067.52,770.48
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,1066.34,766.93
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,1060.67,763.25
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,1051.03,757.18
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,1034.53,746.23
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,1014.26,732.9
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,989.33,717.62
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,960.86,699.99
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,923.82,676.59
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,884.13,651.24
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,842.95,624.38
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,799.17,595.49
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,751.4,563.06
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,701.55,526.9
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,648.01,487.92
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,593.12,446.69
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,535.79,401.42
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,477.72,354.19
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,417.87,304.78
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,353.95,250.94
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,292.13,197.49
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,231.51,145.67
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,172.05,98.88
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,115.27,62.16
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,59.58,45.62
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,56.93,43.61
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,49.67,37.6
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,47.42,35.8
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,42.57,31.5
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,37.54,26.86
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,29.99,19.84
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,22.16,10.56
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,75.89,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,166.22,120.54
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,238.67,189.02
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,321.83,261.5
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,225.03,184.75
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,70.11,53.63
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,85.69,66.68
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,101.23,79.28
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,120.35,94.4
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,139.45,109.17
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,168.49,132.13
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,197.99,155.04
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,307.29,240.52
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,406.88,315.12
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,541.49,415.45
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,681.34,514.78
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,860.89,640.47
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,1015.12,736.95
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,1018.52,735.49
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,1029.6,740.62
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,1034.46,741.82
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,1035.58,740.85
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,1030.42,737.54
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,1021.52,732.03
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,1006.94,721.59
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,988.76,709.01
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,964.73,694.16
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,937.38,677.18
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,901.84,653.49
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,863.77,628.12
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,823.77,602.55
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,781.36,575.1
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,735.5,543.65
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,689.77,511.01
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,636.66,473.1
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,582.43,433.17
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,525.55,389.27
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,468.19,343.59
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,408.95,295.6
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,350.39,246.82
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,290.88,196.31
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,232.91,147.68
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,170.11,99.17
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,115.28,64.21
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,64.2,49.16
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,61.98,47.55
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,58.35,44.72
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,54.54,41.62
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,48.78,36.63
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,42.79,31.2
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,32.74,21.97
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.21,9.05
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,63.33,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,141.09,100.18
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,209.05,164.16
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,291.0,235.03
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,361.11,294.75
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,436.84,356.76
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,308.27,252.46
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,138.55,109.64
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,161.87,128.31
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,185.53,146.5
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,291.13,230.79
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,404.57,317.61
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,646.76,501.5
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,876.87,658.52
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,912.17,677.45
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,944.83,696.33
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,971.78,709.97
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,995.63,721.55
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,1011.3,729.32
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,1011.84,727.6
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,1015.65,728.74
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,1015.78,727.62
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,1011.22,725.08
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,1002.98,720.33
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,988.19,710.03
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,969.91,697.61
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,945.89,682.55
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,918.67,665.42
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,885.43,643.29
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,849.55,619.34
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,809.77,593.6
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,772.2,569.15
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,725.52,536.61
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,676.95,501.9
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,624.44,464.37
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,570.93,424.87
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,515.35,381.72
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,459.3,336.85
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,400.78,289.44
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,343.09,241.4
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,284.58,192.14
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,222.59,140.73
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,165.93,97.02
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,112.4,63.14
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,63.86,48.89
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,61.26,46.95
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,58.01,44.44
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,54.63,41.68
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,48.45,36.32
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,42.02,30.49
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,30.64,20.1
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.42,7.53
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,54.69,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,121.76,85.35
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,186.84,146.9
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,261.72,212.14
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,325.72,266.68
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,394.79,323.23
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,318.04,259.99
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,209.85,169.05
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,278.63,224.48
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,337.72,270.45
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,545.61,433.5
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,749.88,582.14
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,790.61,604.99
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,829.36,627.38
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,865.73,649.41
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,899.86,669.71
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,896.18,663.45
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,881.0,648.79
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,903.62,662.01
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,918.65,669.98
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,927.7,674.65
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,933.63,677.4
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,931.36,675.74
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,925.95,672.17
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,916.44,665.18
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,903.8,656.16
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,882.05,642.0
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,857.65,626.05
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,827.67,604.99
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,795.55,582.36
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,758.98,558.73
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,720.81,533.5
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,679.14,504.51
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,636.15,473.9
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,588.77,440.06
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,541.17,405.09
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,490.88,366.41
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,440.55,326.63
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,387.37,284.34
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,336.55,242.93
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,284.85,200.0
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,234.86,158.97
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,185.78,122.04
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,140.3,93.05
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,99.61,79.58
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,92.4,74.01
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,82.92,66.27
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,75.74,60.29
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,62.29,48.49
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,48.43,36.07
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,32.71,21.81
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,16.45,3.94
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,25.65,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,72.14,47.77
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,129.0,99.94
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,190.76,153.59
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,251.74,205.85
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,317.33,260.56
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,229.65,187.68
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,118.47,93.03
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,149.05,118.01
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,180.33,142.91
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,260.38,206.74
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,330.88,261.21
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,409.72,320.57
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,474.46,367.84
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,579.33,444.41
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,669.61,508.06
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,775.77,580.73
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,867.44,641.1
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,885.99,650.83
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,901.91,659.52
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,908.52,662.0
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,915.1,664.52
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,913.99,663.66
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,909.83,660.94
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,897.8,652.6
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,882.93,642.4
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,862.54,629.12
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,839.65,614.11
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,813.26,597.17
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,784.36,578.27
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,747.96,553.44
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,710.11,527.24
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,668.97,498.53
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,626.66,468.33
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,579.1,434.31
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,532.14,399.75
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,483.23,362.06
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,434.47,323.5
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,383.08,282.62
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,333.35,242.21
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,282.82,200.93
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,234.6,161.95
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,186.74,125.68
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,142.52,97.06
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,104.93,84.25
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,101.48,81.75
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,89.38,71.81
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,76.83,61.2
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,61.74,47.97
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,46.14,34.05
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,29.66,19.08
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.49,0.49
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
