Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,53.11,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,143.65,43.8
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,231.06,176.3
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,323.61,259.69
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,398.13,324.97
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,475.88,390.37
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,543.78,445.11
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,614.07,498.02
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,675.47,541.78
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,737.21,584.4
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,781.01,612.83
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,830.86,645.04
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,874.41,672.11
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,915.76,697.23
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,948.7,716.63
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,978.61,733.9
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,1002.28,746.93
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,1022.4,757.67
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,1035.2,763.65
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,1044.13,767.26
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,1047.98,768.09
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,1047.84,766.47
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,1039.65,760.56
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,1027.49,752.25
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,1010.85,741.5
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,990.34,728.29
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,963.79,710.82
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,933.68,691.02
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,898.16,667.55
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,859.57,641.92
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,816.63,613.14
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,771.04,582.31
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,721.38,547.91
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,669.61,509.36
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,614.66,468.33
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,558.38,424.87
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,499.36,377.06
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,439.81,327.31
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,378.49,275.28
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,317.52,222.24
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,255.83,168.45
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,195.5,117.47
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,135.62,72.77
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,72.24,37.82
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,45.2,33.75
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,43.5,32.4
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,40.43,29.76
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,37.33,26.94
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,32.25,22.21
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,24.85,15.13
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,12.17,0.26
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,56.84,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,151.63,32.32
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,242.0,184.53
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,332.9,267.96
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,408.31,334.56
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,489.51,403.09
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,557.98,458.56
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,628.74,511.74
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,688.92,554.88
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,741.87,591.39
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,793.24,625.61
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,843.3,658.06
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,885.75,684.79
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,925.78,709.48
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,958.52,730.29
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,988.15,748.96
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,1010.07,760.95
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,1028.17,770.45
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,1040.84,777.93
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,1049.63,783.0
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,1052.44,782.74
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,1051.23,780.01
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,1043.93,774.94
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,1032.64,767.39
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,1014.98,755.7
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,993.5,741.58
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,966.35,723.4
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,935.68,702.86
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,898.8,678.28
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,859.11,651.63
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,816.5,622.53
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,771.29,591.37
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,721.94,556.22
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,670.48,517.38
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,615.26,475.47
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,558.8,431.19
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,500.22,382.97
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,440.97,332.7
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,379.03,279.49
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,317.7,225.57
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,256.11,170.92
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,190.42,115.01
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,130.77,70.43
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,74.32,41.32
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,49.17,37.44
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,46.84,35.46
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,43.49,32.55
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,36.72,26.49
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,31.33,21.46
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,25.83,15.87
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,12.68,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,56.33,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,149.66,14.3
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,242.6,183.93
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,335.33,269.53
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,411.08,336.37
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,492.44,404.87
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,406.74,335.13
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,269.04,220.16
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,307.08,250.55
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,345.23,279.73
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,401.18,322.81
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,458.87,366.08
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,513.49,405.12
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,550.95,430.87
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,790.73,611.79
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,999.32,752.07
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,1022.4,762.47
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,1041.77,772.17
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,1054.51,778.09
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,1063.31,781.62
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,1066.11,781.87
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,1064.8,779.64
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1057.28,775.48
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1045.7,768.76
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,1026.81,757.29
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,1004.11,743.31
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,977.06,727.49
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,946.43,709.12
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,909.16,684.96
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,868.93,658.51
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,825.57,630.18
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,779.56,599.63
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,729.27,563.61
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,676.95,523.84
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,620.93,480.93
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,563.63,435.69
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,503.93,386.41
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,443.71,335.21
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,366.34,271.85
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,299.67,217.21
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,243.47,166.98
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,184.75,115.86
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,133.83,75.87
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,74.06,42.33
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,52.12,40.28
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,46.73,35.66
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,43.06,32.45
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,39.3,28.97
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,34.03,23.95
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,28.73,18.22
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,14.13,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,38.58,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,107.48,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,198.13,148.9
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,291.91,234.24
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,365.9,299.23
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,446.37,367.05
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,514.76,422.22
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,586.14,476.79
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,645.82,519.29
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,702.61,558.21
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,755.25,592.9
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,806.86,625.91
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,849.04,651.51
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,889.04,675.15
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,923.09,695.3
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,944.27,706.71
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,972.26,721.38
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,997.24,733.88
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,1010.39,742.04
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,1019.83,748.03
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,972.6,716.11
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,894.15,660.55
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,964.16,711.05
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,1003.92,737.01
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,900.79,667.6
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,776.28,575.83
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,795.55,591.51
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,809.53,602.48
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,833.47,623.37
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,831.31,622.87
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,790.4,595.08
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,747.07,565.64
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,699.56,531.47
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,650.01,494.64
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,596.78,454.78
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,542.47,412.79
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,483.49,365.25
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,424.88,316.45
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,364.77,265.68
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,305.58,214.52
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,245.75,162.82
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,187.73,114.41
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,130.76,73.13
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,72.27,42.74
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,52.19,40.0
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,49.71,37.97
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,45.82,34.64
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,41.84,31.02
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,34.99,24.6
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,27.94,17.19
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.79,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,29.51,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,154.65,115.11
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,274.85,221.79
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,347.84,286.39
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,426.97,353.83
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,497.87,412.13
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,572.1,470.72
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,633.22,516.02
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,695.02,560.07
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,749.32,598.22
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,802.91,635.06
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,843.76,661.05
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,887.62,688.81
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,923.17,710.32
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,955.94,729.73
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,979.77,742.89
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,1011.59,761.47
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,1025.29,769.58
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,1035.2,775.43
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,1038.08,775.62
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,1037.05,773.39
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,1029.07,768.17
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,1017.19,760.5
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,999.58,749.07
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,978.25,735.19
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,951.32,718.9
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,920.96,700.38
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,882.39,675.04
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,841.45,647.72
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,736.76,571.53
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,631.6,490.64
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,601.04,468.39
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,567.56,443.03
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,567.82,443.72
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,546.96,426.07
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,442.35,342.55
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,362.23,279.77
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,348.0,262.73
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,307.2,219.54
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,246.27,165.67
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,187.24,115.52
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,129.53,73.06
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,70.28,42.6
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,52.82,41.16
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,51.5,40.03
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,47.68,36.63
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,43.8,32.97
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,36.99,26.47
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,28.2,17.18
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,17.36,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,48.51,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,129.18,94.94
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,219.27,176.8
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,290.14,239.35
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,368.02,305.91
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,437.88,363.68
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,512.06,422.64
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,581.06,475.52
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,660.05,533.6
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,716.42,572.24
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,772.42,609.66
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,825.78,644.23
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,878.18,677.3
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,914.62,699.06
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,942.02,714.53
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,986.44,741.86
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,1017.31,759.7
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,1031.36,767.97
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,1041.62,774.03
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,1044.89,775.06
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,1044.22,773.66
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,1036.55,769.24
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,1024.95,762.34
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,1007.59,750.19
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,986.48,735.6
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,959.28,717.73
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,928.64,697.54
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,895.03,675.5
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,857.97,650.93
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,814.83,621.46
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,769.09,589.95
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,718.24,553.34
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,665.59,513.49
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,610.2,471.19
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,553.57,426.55
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,493.87,377.38
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,434.06,326.64
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,369.07,271.1
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,307.54,217.07
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,245.57,162.58
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,185.84,112.38
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,126.77,69.79
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,71.4,44.03
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,50.47,38.68
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,48.62,37.17
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,44.65,33.72
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,40.59,29.98
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,33.63,23.38
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,26.5,15.25
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,30.65,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,85.55,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,180.59,132.22
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,275.06,220.24
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,353.65,288.93
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,439.66,360.99
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,509.94,417.48
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,583.44,473.7
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,646.91,518.61
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,707.44,559.69
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,761.75,594.91
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,815.1,628.41
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,860.46,654.79
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,903.87,679.27
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,938.58,699.43
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,960.28,710.98
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,987.85,726.49
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,1012.3,739.88
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,1025.86,746.98
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,1035.61,751.85
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,1038.32,751.49
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,1037.1,748.74
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,1029.92,744.69
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,1018.8,738.25
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,1000.89,726.54
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,979.24,712.42
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,952.97,695.87
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,923.2,677.01
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,883.54,650.85
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,841.58,622.93
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,799.2,595.13
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,754.35,565.33
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,704.77,530.16
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,653.59,492.61
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,598.68,452.06
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,542.27,408.97
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,483.21,361.63
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,424.28,312.93
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,363.42,262.0
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,303.66,210.86
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,243.23,159.43
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,180.59,108.41
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,123.05,67.88
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,69.42,43.63
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,54.97,41.9
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,51.82,39.28
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,47.19,35.31
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,42.43,31.01
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,33.79,23.07
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,24.79,13.09
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,91.41,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,188.11,135.95
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,285.14,227.51
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,364.49,296.17
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,451.51,367.89
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,521.43,422.13
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,594.54,474.85
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,654.57,514.49
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,719.13,555.39
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,772.4,588.33
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,824.56,619.66
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,868.84,644.94
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,901.77,662.37
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,935.49,683.61
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,966.29,702.78
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,988.76,715.11
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,1007.64,725.13
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,1021.52,731.7
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,1031.62,736.03
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,1034.72,736.7
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,1033.9,735.08
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,1026.64,729.99
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,1015.46,722.64
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,998.48,710.35
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,977.73,695.87
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,950.46,679.21
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,919.74,660.34
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,882.86,636.46
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,843.26,610.66
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,800.01,584.57
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,754.29,556.33
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,704.85,522.22
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,653.52,485.32
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,598.52,445.37
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,542.46,403.17
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,483.58,356.6
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,421.94,306.51
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,360.58,255.66
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,300.15,204.44
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,238.99,152.58
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,179.94,104.89
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,121.64,65.1
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,62.21,38.22
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,49.97,37.12
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,47.35,34.96
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,42.91,31.18
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,38.35,27.08
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,30.42,19.85
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,22.2,10.19
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,69.71,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,183.76,128.76
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,280.35,219.26
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,358.16,285.14
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,443.22,353.68
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,514.24,408.86
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,588.53,463.69
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,650.5,506.27
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,708.97,545.01
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,763.26,579.89
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,816.57,613.26
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,860.81,639.16
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,902.85,663.21
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,937.23,680.1
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,968.71,694.82
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,984.9,700.41
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,1008.24,710.62
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,1021.43,715.89
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,1030.85,719.06
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,1033.39,718.22
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,1032.03,715.23
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,1024.16,709.96
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,1012.44,702.55
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,995.0,690.4
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,973.87,676.19
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,947.21,660.07
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,917.14,641.89
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,875.75,615.84
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,832.33,588.41
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,789.84,563.63
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,748.95,538.91
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,698.04,504.83
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,645.69,468.71
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,590.41,429.32
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,534.4,387.99
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,475.88,343.38
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,417.8,297.56
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,357.71,249.45
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,295.11,198.45
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,235.23,149.79
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,178.44,105.59
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,123.26,68.89
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,72.61,48.03
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,62.61,47.24
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,59.42,44.64
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,53.0,39.31
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,44.27,31.75
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,33.28,21.89
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,21.97,8.84
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,37.84,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,139.69,96.24
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,223.2,176.76
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,299.47,243.46
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,384.18,314.96
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,459.22,375.73
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,534.55,434.22
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,600.03,482.86
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,666.93,529.73
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,721.79,566.25
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,776.12,601.39
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,822.85,630.27
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,868.03,657.46
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,897.43,674.44
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,930.08,693.62
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,953.09,704.89
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,972.77,714.02
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,987.21,722.6
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,998.09,729.04
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,1003.15,730.96
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,1004.48,730.63
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,997.6,726.57
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,987.0,720.25
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,970.6,708.84
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,950.6,695.16
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,924.47,678.49
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,895.11,659.68
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,862.92,639.2
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,821.45,612.24
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,778.9,583.8
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,737.96,555.61
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,689.15,520.41
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,638.54,483.02
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,583.69,442.18
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,528.08,399.39
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,470.17,352.69
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,412.16,304.5
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,351.82,253.86
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,292.84,203.35
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,229.69,149.64
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,172.56,103.24
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,116.3,64.97
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,64.34,49.96
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,55.83,42.84
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,52.31,39.86
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,46.87,35.11
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,41.25,29.96
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,31.16,20.55
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,19.68,6.21
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
