Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,58.91,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,172.87,118.07
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,270.17,214.86
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,349.53,284.17
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,436.69,356.61
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,311.07,255.35
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,113.64,89.45
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,191.47,154.52
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,263.23,212.3
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,290.56,232.4
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,317.54,251.97
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,456.6,359.14
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,603.88,465.85
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,796.57,603.01
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,954.56,704.15
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,978.25,714.06
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,998.5,723.33
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,1011.43,729.42
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,1020.63,733.34
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,1023.94,732.26
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,1023.38,728.95
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,1016.45,722.65
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,1005.64,714.15
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,988.42,701.83
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,967.47,687.35
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,940.64,671.2
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,910.39,652.85
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,871.47,627.99
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,830.19,601.38
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,787.05,574.42
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,741.56,545.32
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,692.34,511.21
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,641.31,474.77
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,586.44,435.09
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,530.06,392.84
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,470.7,346.21
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,411.4,298.05
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,350.36,247.72
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,290.56,197.32
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,230.19,146.89
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,168.01,97.59
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,111.36,59.99
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,59.01,44.82
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,53.0,39.97
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,50.14,37.64
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,44.57,32.8
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,38.82,27.56
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,29.54,18.9
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.92,3.81
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,28.95,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,129.36,85.09
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,214.42,170.45
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,289.61,237.03
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,373.27,308.39
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,260.85,215.99
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,106.43,83.93
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,148.63,119.16
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,205.37,165.02
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,266.69,214.17
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,329.98,263.61
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,602.97,477.45
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,851.81,653.72
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,887.46,673.38
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,914.68,689.11
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,940.07,702.69
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,962.28,714.09
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,976.45,721.59
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,987.11,726.93
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,991.11,728.04
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,991.43,726.9
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,984.5,722.21
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,973.9,715.29
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,957.22,703.45
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,937.04,689.41
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,910.67,672.33
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,881.16,653.14
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,847.32,631.21
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,810.54,607.1
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,767.98,578.56
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,723.31,547.04
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,674.1,511.19
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,623.48,473.41
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,569.72,433.03
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,515.39,390.91
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,458.32,344.66
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,398.72,295.24
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,339.33,245.35
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,281.56,195.94
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,223.94,147.21
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,169.06,103.24
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,115.12,67.02
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,65.9,51.33
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,60.86,47.19
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,56.78,43.69
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,49.79,37.56
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,40.62,29.28
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,29.14,18.51
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,17.31,0.49
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,21.1,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,112.63,70.8
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,188.92,149.53
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,262.85,214.99
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,344.85,285.24
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,238.74,197.68
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,95.35,74.77
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,131.2,104.79
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,167.79,134.65
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,210.03,168.37
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,240.29,191.88
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,376.79,300.46
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,501.79,395.29
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,539.41,421.08
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,595.13,459.78
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,780.32,597.43
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,954.04,714.63
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,968.64,722.09
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,979.75,728.78
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,984.59,730.45
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,985.76,729.86
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,978.25,725.08
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,967.1,718.04
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,951.33,706.63
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,932.03,692.95
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,905.59,675.85
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,875.98,656.57
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,844.32,635.78
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,803.51,608.47
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,766.55,584.79
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,721.65,554.19
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,671.98,517.59
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,620.77,478.97
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,566.74,437.54
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,512.0,394.19
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,454.36,347.28
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,397.06,299.08
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,338.04,248.19
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,276.76,194.81
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,218.37,144.49
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,162.98,99.49
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,109.08,63.13
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,60.49,47.48
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,57.15,44.73
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,53.71,41.72
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,47.03,35.66
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,40.09,29.13
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,27.66,17.3
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.56,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,40.02,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,154.76,95.41
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,260.55,207.93
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,346.36,285.05
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,441.09,366.51
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,513.35,426.89
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,589.12,486.87
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,653.62,534.79
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,715.33,578.98
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,769.28,616.07
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,822.18,651.5
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,866.07,679.91
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,907.78,706.37
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,932.47,721.66
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,963.69,741.61
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,988.79,755.78
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,1010.56,767.66
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,1023.4,775.34
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,1032.43,780.64
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,1035.1,780.32
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,1033.8,777.51
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,1025.91,771.94
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,1014.07,763.88
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,995.56,751.42
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,973.33,736.54
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,946.83,718.84
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,916.8,698.81
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,881.03,675.05
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,842.1,648.84
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,798.39,619.6
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,752.08,588.12
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,702.25,550.41
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,650.34,509.9
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,594.62,466.12
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,537.65,419.92
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,477.67,369.19
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,417.16,316.48
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,354.69,261.43
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,289.09,203.03
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,226.05,147.38
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,165.06,96.92
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,105.19,56.78
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,52.46,40.99
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,50.16,39.09
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,43.75,33.38
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,39.08,29.05
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,34.32,24.41
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,26.12,15.99
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.66,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.73,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,10.1,0.63
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,17.6,8.82
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,28.2,18.12
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,38.82,27.35
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,50.35,37.28
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,62.49,47.58
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,153.68,124.88
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,245.04,199.87
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,415.11,338.54
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,583.61,469.03
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,727.16,575.44
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,872.24,674.77
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,907.63,694.38
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,934.09,708.67
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,959.87,722.95
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,982.42,735.02
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,996.52,741.53
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,1006.99,745.83
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,1012.32,747.47
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,1013.83,746.8
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,1006.35,740.82
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,995.07,732.61
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,979.54,720.93
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,950.91,700.84
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,923.54,682.12
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,892.95,661.31
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,857.89,638.02
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,819.95,612.74
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,781.16,586.78
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,734.4,554.17
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,683.76,516.48
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,631.43,476.82
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,575.52,435.57
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,518.97,392.32
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,459.81,344.86
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,400.82,295.97
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,340.62,244.96
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,278.2,191.52
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,218.01,140.65
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,160.83,95.32
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,105.46,59.67
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,59.57,46.1
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,56.13,43.29
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,52.62,40.22
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,45.83,34.18
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,38.82,27.65
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,25.8,15.0
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,14.23,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,18.93,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,112.75,59.54
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,199.03,155.53
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,276.32,223.49
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,362.39,295.98
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,433.5,353.4
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,509.13,411.62
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,581.43,464.01
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,650.68,511.21
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,707.26,547.71
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,763.45,582.75
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,811.83,611.34
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,858.8,638.25
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,894.69,657.25
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,928.04,674.36
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,966.67,694.47
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,998.23,709.71
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,1011.25,714.69
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,1020.52,717.76
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,1023.37,718.28
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,1022.3,716.67
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,1014.32,713.19
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,1002.43,707.29
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,984.65,698.48
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,963.1,686.97
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,935.69,672.68
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,904.84,655.73
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,867.05,633.73
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,826.61,609.41
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,782.48,581.29
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,735.97,550.9
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,685.83,515.37
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,633.9,477.43
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,578.0,436.2
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,521.17,392.61
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,460.05,343.44
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,399.79,293.25
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,338.27,241.2
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,277.98,189.25
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,216.77,137.17
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,158.14,90.73
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,101.28,54.89
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,50.89,38.29
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,47.83,35.77
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,44.7,33.04
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,39.27,28.2
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,33.7,22.97
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,23.67,12.72
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,14.55,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,132.3,64.24
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,271.35,212.72
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,353.43,286.15
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,444.07,362.46
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,338.6,278.02
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,172.07,138.92
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,200.11,161.96
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,228.34,184.14
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,335.95,270.64
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,434.02,346.52
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,516.44,407.29
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,583.9,455.62
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,791.85,606.96
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,965.17,719.68
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,989.32,730.71
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,1010.05,741.14
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,1022.23,746.12
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,1030.56,748.85
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,846.38,623.94
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,613.7,454.42
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,844.16,623.27
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,1009.04,730.04
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,990.06,715.61
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,967.3,700.74
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,864.33,634.14
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,746.94,551.27
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,802.03,593.83
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,826.97,610.87
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,782.95,582.88
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,736.5,553.09
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,685.67,516.74
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,633.2,478.11
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,577.15,435.32
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,520.15,390.48
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,459.17,341.38
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,399.17,291.44
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,337.08,239.14
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,276.3,187.06
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,215.19,135.7
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,156.98,90.23
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,95.46,51.21
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,51.79,39.24
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,48.76,36.73
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,45.68,34.0
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,39.85,28.78
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,33.88,23.14
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,23.38,11.94
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,13.64,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,128.82,54.82
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,264.94,207.31
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,347.21,280.99
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,438.18,357.17
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,511.36,415.6
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,588.19,472.51
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,452.77,364.86
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,251.78,201.79
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,279.6,223.68
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,307.34,243.69
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,441.79,346.16
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,583.94,447.04
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,789.85,587.26
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,961.16,688.23
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,985.62,695.24
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,1006.7,702.47
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,1019.23,703.57
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,1027.94,702.91
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,1029.64,699.47
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,1027.37,694.3
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,1019.12,690.57
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,1006.91,686.24
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,989.33,678.95
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,967.93,669.11
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,939.48,655.81
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,907.55,639.75
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,868.82,618.7
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,827.42,595.19
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,782.65,567.82
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,735.46,538.19
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,684.26,503.35
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,631.41,466.02
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,575.13,425.28
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,517.95,382.24
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,458.16,335.04
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,396.14,284.56
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,333.68,232.82
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,272.52,181.2
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,211.14,130.1
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,152.58,85.06
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,95.72,51.03
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,49.75,36.83
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,46.62,34.26
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,43.42,31.47
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,37.49,26.28
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,31.39,20.63
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,21.25,9.37
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,11.82,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,123.2,42.7
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,253.82,196.83
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,338.99,272.71
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,433.54,351.28
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,319.05,260.22
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,142.86,113.79
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,168.65,134.9
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,194.74,155.02
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,245.26,194.31
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,297.06,233.09
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,331.3,256.86
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,365.59,279.99
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,684.07,511.76
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,955.65,678.72
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,979.38,684.72
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,999.73,692.6
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,1011.67,698.06
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,1019.8,701.51
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,1022.02,700.26
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,1020.27,696.89
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,1011.51,692.07
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,998.81,685.02
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,980.26,674.49
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,957.94,661.68
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,929.18,646.16
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,896.99,628.33
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,857.26,606.08
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,815.12,581.73
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,770.92,554.95
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,724.36,525.76
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,673.54,491.16
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,621.04,454.2
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,565.48,414.34
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,509.03,372.23
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,447.48,324.26
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,387.05,275.4
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,325.77,225.02
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,265.87,174.88
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,205.21,124.99
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,147.59,81.35
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,87.56,45.34
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,49.07,35.94
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,45.91,33.42
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,42.7,30.69
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,36.76,25.43
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,30.65,19.71
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,20.02,7.34
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,10.01,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,124.88,31.13
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,260.23,198.41
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,343.44,272.54
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,435.67,348.41
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,508.96,406.02
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,581.9,459.2
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,645.58,501.13
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,709.93,541.15
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,763.96,573.88
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,816.97,604.93
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,860.5,628.86
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,892.53,644.94
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,926.17,662.4
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,956.91,677.77
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,983.08,690.98
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,1006.01,702.16
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,1018.59,706.96
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,1027.28,709.64
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,1028.92,709.03
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,1026.54,706.24
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,1016.55,700.49
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,1002.61,692.53
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,983.89,681.02
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,961.37,667.2
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,932.83,650.44
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,900.82,631.47
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,861.47,607.74
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,819.47,582.11
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,775.42,554.46
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,728.9,524.74
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,677.2,489.32
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,623.78,451.64
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,567.53,410.5
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,510.32,367.31
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,450.45,320.76
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,390.56,272.69
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,325.6,220.2
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,264.45,169.75
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,202.84,120.08
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,143.92,76.41
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,86.97,44.22
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,49.94,36.16
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,42.3,29.94
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,38.89,27.06
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,33.6,22.46
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,28.21,17.4
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,18.38,4.8
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,9.1,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
