Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,95.27,11.23
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,199.25,149.49
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,279.18,220.41
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,373.14,297.97
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,446.9,357.12
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,524.76,416.71
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,592.39,465.36
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,661.78,512.73
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,717.06,547.67
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,771.86,581.15
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,819.85,608.28
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,861.52,630.5
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,895.83,649.5
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,927.4,666.57
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,953.22,680.46
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,975.8,692.34
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,989.62,699.42
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,999.74,704.38
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,992.44,698.63
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,992.31,697.63
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,984.66,693.39
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,973.25,686.95
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,956.89,676.06
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,936.83,662.92
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,909.25,646.37
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,878.38,627.63
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,841.89,605.09
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,802.61,580.48
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,759.6,553.99
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,714.29,524.63
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,664.69,489.67
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,613.19,452.29
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,557.5,411.4
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,500.06,367.76
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,440.86,320.56
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,381.59,271.83
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,320.21,220.96
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,260.38,170.71
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,200.54,121.73
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,143.52,79.04
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,83.6,44.05
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,49.4,36.22
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,45.85,33.27
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,42.23,30.08
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,35.82,24.41
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,29.23,18.14
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,14.33,0.94
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,96.18,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,202.58,154.43
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,294.08,237.83
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,396.59,325.39
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,471.08,387.41
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,549.65,449.95
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,618.15,500.08
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,688.58,549.61
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,607.81,485.88
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,499.56,398.11
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,700.23,551.47
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,882.44,677.25
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,698.27,541.1
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,462.16,357.7
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,741.27,571.19
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,981.98,733.83
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,994.01,737.47
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,1002.3,740.78
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,1004.05,739.95
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,1001.93,736.79
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,808.33,604.47
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,575.63,431.95
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,785.03,590.13
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,938.91,694.79
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,849.38,633.49
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,744.94,557.58
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,682.87,513.05
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,616.21,464.51
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,617.82,467.28
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,605.39,459.32
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,619.27,471.53
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,608.32,464.12
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,506.01,385.64
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,416.35,316.92
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,393.83,297.45
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,356.85,264.19
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,308.67,221.01
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,255.34,172.02
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,190.47,118.91
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,135.38,77.96
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,85.29,49.61
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,57.89,44.71
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,50.75,38.56
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,43.22,31.86
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,36.42,25.66
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,29.42,18.72
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,14.46,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,100.15,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,213.23,162.41
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,304.09,247.39
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,405.63,335.44
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,480.29,399.59
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,559.01,464.37
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,625.97,515.69
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,690.26,563.29
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,744.91,603.18
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,798.67,641.64
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,677.32,546.82
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,522.91,420.26
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,481.79,386.59
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,455.32,363.39
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,608.2,483.45
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,763.68,600.08
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,901.69,702.52
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,1011.01,777.7
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,1013.13,776.0
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,1011.34,772.5
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,1003.21,765.92
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,991.15,756.83
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,899.27,692.12
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,786.71,607.66
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,765.38,592.99
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,741.92,576.14
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,795.04,619.67
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,818.02,637.27
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,774.68,607.96
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,728.7,576.01
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,678.52,537.28
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,626.32,495.89
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,570.16,449.93
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,512.87,401.71
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,452.94,350.05
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,390.25,294.72
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,326.34,237.74
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,263.68,181.38
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,200.89,126.41
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,140.49,78.8
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,81.67,45.09
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,49.78,38.5
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,42.11,31.66
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,38.66,28.39
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,32.88,22.93
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,27.0,16.72
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,13.28,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,96.75,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,206.69,156.44
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,292.99,238.84
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,390.96,324.27
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,468.38,390.77
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,550.19,458.31
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,620.67,512.31
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,693.1,565.75
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,748.72,604.6
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,799.29,638.69
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,848.63,671.05
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,896.28,701.49
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,930.59,722.26
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,961.93,740.82
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,979.71,750.24
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,1004.4,764.54
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,1016.93,771.67
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,1025.6,776.4
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,1027.08,775.3
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,1024.58,771.72
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,1015.21,764.85
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,1001.87,755.5
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,981.71,740.54
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,957.81,723.19
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,928.93,703.63
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,896.6,681.7
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,858.63,655.79
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,817.75,627.73
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,771.93,595.76
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,723.73,561.27
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,671.17,521.37
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,617.15,479.35
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,559.81,433.68
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,501.65,385.98
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,440.89,334.84
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,378.21,280.81
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,316.0,226.59
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,255.31,173.14
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,194.22,121.14
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,136.9,77.4
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,76.7,42.79
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,48.47,37.03
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,45.24,34.18
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,42.0,31.14
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,35.11,24.67
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,28.03,17.16
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,13.85,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,113.98,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,245.3,183.64
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,331.76,267.72
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,428.56,350.17
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,498.01,408.33
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,576.16,469.15
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,639.94,515.22
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,704.5,560.04
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,757.79,597.02
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,810.02,632.51
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,852.51,659.63
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,883.66,678.47
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,916.01,697.84
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,945.4,715.01
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,967.9,727.87
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,986.94,738.49
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,997.87,743.39
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,1004.99,745.95
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,1005.22,744.52
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,1001.52,740.68
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,991.85,734.14
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,978.29,725.19
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,958.08,710.84
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,934.22,694.16
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,905.39,675.23
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,873.22,654.0
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,834.53,628.2
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,793.2,600.4
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,748.4,570.85
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,701.31,538.63
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,649.78,499.94
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,596.83,459.16
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,541.25,415.95
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,484.91,370.63
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,395.24,299.5
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,325.39,245.05
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,282.7,208.46
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,236.26,167.83
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,188.64,122.32
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,127.27,69.24
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,72.63,40.01
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,43.23,32.15
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,40.18,29.47
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,37.11,26.6
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,30.45,20.45
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,23.59,13.12
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,11.7,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,119.2,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,259.32,190.25
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,344.71,275.78
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,435.74,353.76
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,509.67,415.38
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,587.11,475.33
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,651.31,521.77
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,716.25,566.96
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,770.01,603.03
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,814.26,631.48
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,857.08,657.12
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,897.7,680.67
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,930.39,700.24
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,960.06,717.71
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,984.08,730.39
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,1004.62,740.75
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,1016.22,745.94
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,1023.89,748.75
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,1024.94,745.96
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,1021.93,740.75
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,1012.38,733.68
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,998.8,724.21
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,978.78,709.69
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,954.91,692.87
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,925.54,673.92
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,892.64,652.67
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,852.22,625.08
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,809.26,595.77
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,764.07,565.97
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,716.44,533.66
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,663.88,495.69
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,609.69,455.44
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,552.33,411.5
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,494.13,365.53
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,433.05,315.99
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,372.22,265.18
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,310.14,212.86
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,245.76,158.46
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,184.38,108.28
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,126.1,65.84
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,69.91,37.28
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,45.87,33.54
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,38.45,27.2
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,34.85,23.94
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,28.5,18.22
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,21.98,11.06
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,99.77,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,260.21,186.68
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,342.68,272.24
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,442.01,356.55
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,517.72,418.82
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,597.0,479.08
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,661.3,524.58
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,726.23,568.58
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,779.23,603.13
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,822.61,630.08
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,865.12,654.6
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,905.26,676.88
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,937.47,694.01
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,966.61,708.94
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,989.45,719.64
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,1008.79,728.09
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,1019.8,731.86
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,1026.85,733.3
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,1025.6,728.17
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,1020.29,720.74
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,1010.17,712.53
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,996.04,701.98
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,974.61,685.59
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,949.49,667.13
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,919.89,646.84
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,886.85,624.46
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,844.74,595.13
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,800.35,564.46
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,755.5,534.61
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,708.33,502.16
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,654.97,464.53
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,600.5,425.37
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,544.12,384.95
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,486.35,342.25
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,424.91,295.97
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,364.36,248.77
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,302.95,200.71
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,243.38,153.06
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,183.81,106.85
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,123.89,64.92
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,69.63,38.23
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,48.11,34.63
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,43.66,30.96
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,39.1,26.98
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,31.19,19.99
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,23.01,10.91
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,66.57,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,186.16,128.12
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,271.54,211.36
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,367.72,290.51
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,444.86,351.95
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,526.51,413.95
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,594.43,462.21
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,663.92,509.31
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,720.62,544.87
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,776.87,578.88
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,823.31,605.25
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,862.58,626.29
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,897.93,645.04
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,930.5,661.71
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,955.45,672.77
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,977.07,681.76
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,989.63,687.42
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,998.48,691.03
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,1001.45,691.26
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,1000.55,689.35
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,991.86,685.01
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,969.53,672.47
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,950.81,661.41
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,928.53,648.0
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,900.08,631.92
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,868.42,613.61
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,840.47,597.78
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,807.81,578.52
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,761.93,550.8
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,713.7,519.97
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,661.43,483.26
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,607.44,444.18
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,550.1,402.08
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,491.99,357.82
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,431.22,309.38
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,368.18,257.77
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,305.01,205.43
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,243.45,154.07
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,182.7,105.76
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,126.72,66.85
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,67.0,36.89
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,46.84,33.74
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,43.09,30.6
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,39.33,27.24
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,30.96,19.79
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,22.28,9.54
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,47.56,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,141.47,94.14
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,213.88,166.4
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,292.32,232.51
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,364.82,291.92
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,442.26,352.91
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,503.41,398.65
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,566.17,443.88
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,623.14,481.89
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,680.51,518.16
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,726.04,545.07
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,777.74,575.31
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,815.58,598.32
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,851.19,619.77
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,913.23,656.7
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,966.66,687.12
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,979.55,693.35
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,988.79,697.81
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,973.9,687.94
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,954.8,675.65
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,947.25,671.56
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,936.14,665.17
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,913.38,651.82
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,881.86,632.78
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,855.24,616.12
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,825.81,597.52
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,802.3,581.89
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,771.46,561.29
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,726.89,532.17
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,680.52,500.83
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,624.58,460.58
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,568.75,419.57
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,514.05,379.26
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,459.59,337.8
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,403.46,293.22
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,348.27,248.24
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,290.87,201.54
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,236.26,156.93
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,181.84,113.37
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,128.9,75.28
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,79.65,50.7
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,60.52,45.53
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,52.81,39.04
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,42.94,30.45
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,30.65,19.61
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,19.65,6.71
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,51.97,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,151.48,100.14
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,235.33,187.42
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,327.52,267.59
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,401.51,330.26
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,485.71,398.25
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,557.71,453.21
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,631.98,506.29
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,688.41,545.05
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,744.56,582.43
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,791.11,611.11
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,836.06,637.97
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,871.2,658.78
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,903.78,677.66
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,921.34,685.02
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,941.63,694.3
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,955.33,701.08
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,965.48,705.69
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,957.01,698.82
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,951.54,694.2
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,937.23,685.25
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,926.19,678.58
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,907.23,665.72
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,879.4,647.02
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,852.64,630.26
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,823.04,611.43
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,790.85,590.65
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,755.6,566.76
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,711.59,536.62
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,665.93,504.56
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,613.62,465.88
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,561.33,426.28
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,507.86,385.45
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,454.66,343.56
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,399.0,298.54
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,343.94,252.69
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,287.4,205.52
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,233.7,160.52
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,179.57,115.91
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,127.19,77.29
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,78.88,52.91
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,61.3,47.79
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,51.89,39.49
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,42.11,30.65
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,31.04,20.4
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,19.65,5.34
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
