Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,67.56,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,185.2,120.09
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,277.88,223.66
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,378.67,312.39
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,456.42,378.87
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,538.84,446.03
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,373.56,310.53
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,131.78,105.39
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,189.84,153.9
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,237.66,192.56
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,287.33,231.61
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,337.78,270.3
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,654.66,519.69
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,934.5,714.99
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,959.01,724.74
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,970.06,727.8
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,981.67,734.28
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,989.56,738.41
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,990.6,737.22
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,987.79,733.69
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,978.14,725.82
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,964.68,715.63
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,945.05,701.5
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,921.82,685.11
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,892.79,666.54
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,860.48,645.66
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,824.27,621.94
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,785.01,595.89
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,739.94,566.35
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,692.61,533.22
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,640.43,493.89
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,586.89,452.43
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,530.01,407.92
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,471.82,360.84
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,411.3,309.78
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,351.32,257.77
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,290.04,204.41
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,230.62,152.55
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,171.33,103.33
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,115.44,63.1
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,57.77,35.01
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,44.12,33.17
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,39.47,28.96
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,34.71,24.45
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,26.56,16.66
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,18.13,2.34
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,71.06,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,191.81,119.0
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,285.5,230.47
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,385.78,319.87
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,463.43,387.16
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,545.8,454.95
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,612.99,506.95
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,677.37,554.83
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,732.73,594.31
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,787.3,632.13
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,832.06,661.88
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,874.8,689.69
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,908.45,710.62
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,929.37,722.45
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,953.08,736.32
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,973.47,747.85
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,985.13,754.86
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,993.02,759.49
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,994.0,758.41
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,991.09,754.87
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,981.29,747.91
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,967.64,738.48
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,948.24,725.2
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,925.16,709.48
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,895.88,689.61
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,863.29,667.38
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,823.93,640.2
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,782.01,610.99
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,736.33,579.64
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,688.49,544.52
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,637.0,504.18
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,584.03,461.66
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,527.29,414.91
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,469.3,365.88
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,408.9,313.68
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,348.93,260.49
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,287.49,205.87
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,228.03,153.05
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,168.5,102.92
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,112.45,62.24
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,55.21,34.68
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,43.49,33.02
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,38.8,28.66
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,34.01,24.0
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,25.84,15.97
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.37,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,73.86,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,196.84,114.21
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,296.45,237.51
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,402.01,330.64
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,480.61,398.51
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,563.93,466.57
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,627.86,515.05
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,698.41,566.62
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,754.14,605.58
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,809.0,642.79
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,855.24,672.83
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,899.44,700.85
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,923.33,713.86
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,953.49,731.24
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,978.28,745.08
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,999.68,756.6
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,1011.51,763.2
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,1019.43,767.37
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,1019.69,765.12
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,1015.91,760.41
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,1005.67,753.06
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,991.43,743.22
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,970.93,727.92
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,946.63,710.24
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,916.81,690.59
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,883.51,668.54
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,844.1,641.17
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,801.8,611.64
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,755.06,580.81
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,705.95,546.38
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,652.73,505.92
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,597.98,463.15
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,539.73,417.13
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,480.78,368.93
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,419.23,316.52
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,355.94,261.36
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,292.38,205.57
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,230.62,151.37
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,169.29,100.4
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,111.82,59.79
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,56.58,36.28
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,42.22,31.47
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,37.84,27.47
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,33.4,23.19
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,25.14,15.0
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.61,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,69.46,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,185.79,98.44
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,284.21,227.0
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,387.03,318.39
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,464.76,385.63
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,547.29,453.24
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,614.92,505.63
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,680.04,554.18
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,734.44,592.94
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,787.99,630.07
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,615.86,497.31
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,390.72,314.14
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,673.57,541.1
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,926.26,722.5
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,947.21,732.93
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,964.74,742.84
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,975.62,749.36
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,982.77,753.5
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,556.67,443.0
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,79.88,59.31
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,229.78,180.86
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,379.61,298.17
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,573.25,451.27
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,738.87,577.31
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,719.96,562.85
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,698.66,547.56
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,751.68,589.78
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,774.99,607.22
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,730.6,575.19
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,683.96,539.48
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,634.36,500.81
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,582.74,459.45
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,525.89,413.47
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,467.76,364.93
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,407.02,312.16
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,346.82,258.53
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,284.98,203.39
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,225.2,150.29
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,165.61,100.45
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,106.25,57.93
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,52.92,41.16
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,44.64,33.86
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,40.39,29.9
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,36.15,25.71
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,26.64,16.05
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.85,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,7.73,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,14.98,1.83
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,33.91,22.14
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,52.31,38.44
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,75.33,58.46
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,98.25,78.11
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,121.14,97.4
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,144.36,116.57
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,202.24,164.56
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,249.24,202.72
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,187.59,150.98
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,119.37,93.63
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,173.6,137.81
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,228.96,181.62
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,252.86,199.74
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,294.88,231.76
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,373.34,292.95
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,469.42,365.44
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,300.66,235.68
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,148.94,114.98
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,209.27,163.38
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,269.89,210.74
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,204.31,158.75
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,141.39,108.6
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,253.46,197.75
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,357.61,277.82
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,335.69,260.62
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,314.45,244.45
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,276.45,215.23
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,234.47,182.69
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,196.12,152.78
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,159.25,123.74
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,137.32,106.69
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,115.78,89.74
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,112.84,87.6
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,109.82,85.38
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,106.71,83.07
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,103.41,80.59
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,90.17,69.85
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,77.06,59.09
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,54.12,42.05
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,42.28,31.65
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,37.54,27.22
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,32.74,22.5
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,24.04,13.42
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,15.01,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,39.01,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,115.96,42.91
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,204.41,159.75
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,291.08,236.97
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,199.03,163.81
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,74.39,57.59
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,92.6,73.06
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,110.67,87.95
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,159.26,128.84
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,224.24,182.19
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,185.97,149.51
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,162.99,129.46
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,291.13,233.89
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,426.92,339.19
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,702.85,551.18
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,951.02,721.11
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,964.84,726.49
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,975.01,732.12
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,980.21,733.81
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,981.53,733.11
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,972.2,726.95
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,959.08,718.48
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,934.69,701.71
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,915.75,688.73
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,886.48,670.36
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,853.95,649.61
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,817.59,624.73
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,778.09,597.42
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,732.13,566.07
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,684.03,530.51
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,632.24,491.24
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,578.84,449.54
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,521.95,404.48
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,463.61,356.67
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,402.48,304.52
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,341.82,251.31
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,280.11,197.02
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,220.47,144.77
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,160.76,95.52
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,104.74,56.85
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,47.39,35.97
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,42.6,31.74
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,37.83,27.33
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,33.01,22.62
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,23.8,12.71
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,15.46,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,57.15,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,154.3,44.6
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,265.98,209.84
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,379.96,311.48
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,462.36,382.91
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,550.09,455.3
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,622.26,510.74
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,692.0,562.15
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,748.84,602.54
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,804.87,641.25
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,852.67,671.82
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,898.54,700.35
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,923.03,714.09
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,953.76,732.23
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,977.96,745.67
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,998.69,756.76
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,1010.0,763.01
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,1017.39,766.84
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,1018.5,765.17
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,1015.55,761.01
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,1004.9,753.37
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,990.23,743.24
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,969.54,728.15
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,944.99,710.6
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,914.24,690.26
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,880.02,667.51
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,838.63,639.64
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,794.69,609.78
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,747.52,577.13
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,698.06,540.42
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,644.1,499.28
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,588.71,455.87
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,529.44,408.1
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,469.69,358.47
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,406.24,304.59
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,344.45,250.66
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,281.17,195.41
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,220.06,142.33
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,159.01,93.0
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,102.59,55.13
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,45.02,33.75
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,41.97,31.04
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,37.16,26.59
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,32.31,21.82
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,22.59,11.02
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,13.64,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,59.48,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,158.61,26.07
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,269.55,210.56
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,381.25,311.01
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,461.67,380.57
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,547.34,450.65
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,612.03,500.72
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,683.71,554.16
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,739.37,593.01
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,794.2,630.09
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,839.62,658.15
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,883.03,684.09
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,906.75,697.15
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,936.72,714.58
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,961.67,727.44
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,983.29,738.03
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,994.07,742.38
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,1000.97,744.39
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,1000.51,742.19
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,996.05,737.58
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,985.57,728.33
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,971.14,716.71
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,950.42,701.59
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,925.95,684.17
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,895.69,664.32
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,862.04,642.21
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,823.29,616.56
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,781.57,588.72
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,734.96,557.25
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,686.02,521.94
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,632.56,481.91
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,577.63,439.63
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,519.76,393.84
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,461.23,346.03
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,400.21,294.88
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,339.71,242.77
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,274.34,186.68
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,213.13,134.25
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,152.26,85.52
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,95.32,48.07
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,43.39,31.83
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,40.76,29.58
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,32.73,22.47
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,28.07,17.98
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,19.56,7.88
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,11.82,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,52.05,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,141.02,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,239.34,182.81
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,334.97,269.15
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,406.95,330.49
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,483.24,392.52
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,547.22,441.82
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,612.87,490.05
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,696.66,549.52
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,788.6,612.51
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,832.74,640.31
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,874.8,666.56
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,898.38,680.2
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,928.19,698.17
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,943.47,705.35
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,954.79,710.04
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,965.57,714.07
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,972.67,715.78
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,973.29,713.89
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,970.07,709.72
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,959.88,700.28
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,945.93,688.63
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,924.63,672.91
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,899.84,655.13
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,871.15,636.22
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,839.22,615.21
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,799.76,588.0
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,752.84,555.78
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,666.1,494.01
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,580.17,431.84
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,534.18,398.51
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,488.09,364.09
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,434.36,323.95
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,383.96,285.5
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,337.57,248.51
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,290.7,210.12
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,236.38,167.51
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,189.77,131.74
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,149.53,101.2
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,112.79,76.44
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,77.81,60.66
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,64.93,49.77
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,50.87,37.54
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,36.37,24.55
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,22.15,8.23
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,38.57,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,109.23,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,218.07,163.14
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,326.83,259.11
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,410.41,328.53
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,499.77,399.31
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,570.45,451.62
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,643.19,502.81
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,701.18,542.01
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,758.95,579.9
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,800.2,604.9
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,845.22,632.03
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,879.89,650.45
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,911.79,666.78
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,942.69,682.93
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,980.7,703.37
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,991.95,706.68
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,999.3,707.96
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,998.69,704.47
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,994.06,698.77
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,983.89,689.07
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,969.75,677.16
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,948.51,661.97
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,923.54,644.74
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,892.58,625.26
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,858.25,603.74
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,819.29,579.3
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,777.45,552.95
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,730.49,523.77
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,681.26,490.67
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,627.59,453.37
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,572.52,413.88
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,514.59,372.1
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,456.06,327.98
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,394.5,279.41
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,331.47,228.08
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,268.55,176.12
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,207.73,126.09
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,147.45,80.04
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,91.23,45.09
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,43.22,31.02
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,40.15,28.48
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,31.72,21.11
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,26.59,16.17
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,17.55,3.86
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,9.1,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
