Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,167.14,73.48
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,339.55,270.23
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,416.93,342.92
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,507.98,420.05
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,577.08,474.94
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,647.85,528.55
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,703.47,569.01
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,758.49,607.67
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,802.43,637.81
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,835.52,659.63
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,867.26,679.92
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,896.21,698.02
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,918.33,709.9
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,937.06,719.4
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,946.82,723.8
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,952.83,725.82
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,952.18,723.45
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,947.65,718.66
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,936.34,710.46
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,921.22,699.85
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,899.13,683.27
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,873.55,664.46
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,842.78,643.4
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,808.82,620.11
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,769.14,591.53
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,727.04,561.18
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,681.1,527.74
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,633.15,491.15
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,581.3,450.74
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,528.03,408.07
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,471.79,362.45
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,415.24,315.03
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,354.41,262.44
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,295.05,209.94
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,234.55,156.9
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,176.71,107.66
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,119.52,64.27
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,67.27,35.2
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,38.46,27.81
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,31.44,21.54
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,24.85,15.2
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,18.1,3.74
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,163.84,56.07
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,334.4,262.6
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,420.71,342.12
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,508.26,415.99
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,580.23,472.55
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,654.03,527.8
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,711.29,568.03
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,767.95,606.2
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,813.77,634.6
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,857.64,660.79
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,881.25,674.87
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,910.88,693.14
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,933.84,705.91
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,953.45,716.41
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,963.65,720.99
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,970.03,723.26
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,969.2,720.93
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,964.42,716.22
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,953.25,708.86
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,938.18,699.08
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,916.06,684.2
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,890.3,666.87
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,859.37,646.55
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,825.16,623.92
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,784.81,596.0
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,741.89,566.09
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,694.85,532.19
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,645.71,495.06
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,592.77,454.37
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,538.48,411.45
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,480.27,364.07
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,421.79,315.08
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,359.69,262.13
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,299.17,209.39
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,237.44,156.1
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,178.4,106.66
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,119.64,63.03
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,65.88,33.92
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,37.76,26.87
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,33.58,23.02
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,24.12,14.23
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,17.32,1.23
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,155.48,33.55
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,318.94,245.66
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,404.57,323.65
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,497.41,399.75
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,562.69,450.71
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,635.92,505.28
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,691.68,543.2
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,746.88,579.1
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,792.0,605.44
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,835.25,629.55
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,858.4,642.23
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,887.62,659.01
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,907.73,670.39
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,924.44,679.57
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,935.54,685.44
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,942.94,689.12
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,941.25,687.38
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,935.77,683.39
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,924.98,677.4
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,910.44,669.04
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,888.84,654.79
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,863.79,638.28
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,833.87,619.7
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,800.81,598.82
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,760.45,572.69
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,717.75,544.6
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,672.02,512.09
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,624.35,476.79
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,572.44,437.35
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,520.46,396.59
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,432.94,329.16
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,355.69,269.12
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,302.81,225.62
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,253.05,184.0
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,220.46,151.06
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,172.87,105.49
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,113.82,61.38
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,62.8,33.56
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,37.44,26.81
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,33.36,22.97
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,25.5,15.29
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.4,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,145.03,8.61
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,296.51,229.75
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,385.53,313.45
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,481.99,395.04
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,555.99,454.5
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,627.37,509.2
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,685.74,550.87
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,743.7,590.51
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,791.14,621.64
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,836.82,650.74
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,870.89,670.53
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,902.12,688.07
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,918.17,695.82
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,930.43,701.25
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,942.11,707.74
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,950.08,711.9
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,940.47,703.29
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,936.61,698.89
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,926.24,692.28
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,912.16,683.39
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,843.4,636.48
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,761.92,580.09
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,724.01,553.9
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,680.19,522.84
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,661.1,508.75
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,633.73,488.34
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,586.91,454.67
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,536.22,417.5
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,539.13,419.6
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,523.21,405.71
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,450.71,348.12
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,381.44,291.83
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,307.21,231.74
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,245.03,182.28
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,200.41,144.66
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,158.87,110.44
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,115.99,77.46
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,76.4,52.13
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,53.06,40.89
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,41.35,30.24
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,29.14,18.37
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,17.1,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,140.86,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,290.24,222.36
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,378.58,307.15
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,474.45,388.83
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,547.1,448.05
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,622.34,506.61
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,674.49,544.71
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,731.94,585.43
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,778.07,615.85
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,822.38,644.21
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,855.82,665.55
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,886.5,684.8
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,912.03,700.78
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,924.94,708.09
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,935.86,713.79
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,943.08,717.09
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,942.04,714.91
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,937.21,710.35
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,925.84,702.5
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,910.74,692.27
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,889.06,676.63
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,863.94,658.7
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,832.59,637.43
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,798.18,613.96
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,757.5,585.88
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,714.6,556.0
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,668.44,521.27
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,623.02,486.07
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,569.71,444.28
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,515.46,400.57
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,458.27,353.91
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,401.22,305.83
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,341.59,253.98
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,283.58,202.59
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,224.23,150.84
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,165.5,101.37
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,110.68,60.87
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,62.24,35.17
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,38.91,28.25
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,33.6,23.25
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,27.72,16.72
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,23.4,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,9.67,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,19.38,9.39
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,33.76,22.45
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,48.77,35.6
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,64.69,49.33
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,80.41,62.68
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,96.01,75.85
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,111.56,88.8
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,189.26,154.29
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,257.97,210.97
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,126.65,101.81
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.1,6.24
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,67.7,51.05
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,125.53,98.47
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,145.47,114.55
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,165.43,130.6
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,141.82,111.01
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,119.2,92.33
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,103.4,79.43
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,87.99,66.83
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,113.99,87.84
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,140.26,108.83
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,128.72,99.53
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,117.37,90.42
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,125.59,97.15
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,133.76,103.85
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,112.43,86.68
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,91.46,69.74
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,55.72,40.52
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,20.29,11.24
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,20.28,11.31
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,20.27,11.37
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.32,4.72
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,11.42,3.05
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,19.8,10.76
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,28.19,18.14
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,37.04,25.8
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,45.91,33.36
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,54.34,40.42
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,62.93,47.51
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,56.11,41.61
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,49.46,35.87
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,46.81,33.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,44.16,31.29
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,63.26,46.96
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,82.61,62.66
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,145.14,113.69
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,210.09,165.73
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,214.42,168.53
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,218.76,171.48
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,155.26,120.66
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,95.4,72.27
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,53.11,37.94
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,11.48,3.8
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,17.22,8.54
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,22.97,13.28
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,42.45,29.24
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,61.97,45.12
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,120.09,92.31
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,178.86,139.43
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,279.31,220.36
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,357.61,280.81
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,263.14,205.96
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,184.28,144.0
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,203.71,157.67
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,209.63,158.4
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,173.48,127.99
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,138.33,98.9
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,104.21,72.39
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,72.32,50.94
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,52.34,39.61
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,38.7,27.34
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,27.17,15.38
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,14.67,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,7.73,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,138.89,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,295.15,215.12
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,382.44,307.72
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,471.81,385.2
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,543.9,443.41
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,618.15,500.53
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,674.95,542.6
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,731.4,582.95
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,775.87,613.38
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,818.52,641.86
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,842.23,656.42
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,871.95,675.2
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,893.42,686.7
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,911.57,695.91
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,922.32,702.39
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,929.4,706.56
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,927.95,704.43
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,922.7,699.88
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,913.19,693.25
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,899.9,684.18
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,878.43,668.58
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,853.53,650.71
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,824.8,631.2
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,792.85,609.38
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,753.58,582.44
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,711.84,553.5
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,666.26,519.05
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,618.69,482.19
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,566.36,440.9
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,512.95,397.61
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,456.5,351.23
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,399.09,302.62
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,339.15,250.26
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,280.46,198.11
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,220.49,145.81
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,163.69,98.18
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,108.12,57.65
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,54.93,29.74
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,34.36,24.09
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,29.69,19.61
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,21.63,10.67
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,14.55,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,14.96,5.31
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,26.01,15.84
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,37.4,25.82
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,50.61,37.21
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,63.68,48.33
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,76.68,59.21
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,89.66,69.87
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,116.58,91.99
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,143.62,113.84
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,141.23,111.28
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,139.32,109.18
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,192.1,151.98
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,262.57,207.75
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,170.3,133.57
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,100.51,76.64
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,179.99,141.07
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,278.08,218.36
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,279.48,219.55
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,280.81,221.0
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,191.21,149.94
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,120.52,92.86
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,118.98,91.9
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,117.45,90.89
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,148.94,116.56
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,180.32,141.96
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,167.14,131.38
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,154.35,121.19
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,159.76,125.84
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,164.6,129.97
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,155.97,123.14
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,147.28,116.24
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,103.97,80.98
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,61.89,46.35
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,54.33,40.13
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,46.79,33.83
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,38.81,27.09
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,30.84,20.28
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,22.89,14.29
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,14.94,7.1
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,8.78,0.75
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,7.9,0.0
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,14.94,6.68
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,22.0,12.91
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,29.95,19.81
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,37.92,26.63
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,45.9,33.41
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,53.89,40.13
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,154.28,125.02
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,257.3,209.08
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,290.05,234.79
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,322.89,260.57
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,255.02,204.48
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,175.26,138.47
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,124.62,97.42
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,77.97,59.09
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,127.8,99.69
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,179.4,140.8
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,304.14,241.21
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,430.52,339.14
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,430.61,338.19
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,429.88,337.3
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,403.95,317.27
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,367.1,288.98
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,300.56,236.43
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,229.63,179.92
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,263.8,208.08
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,286.12,226.43
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,318.73,252.77
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,340.83,269.71
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,375.79,294.76
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,380.44,291.84
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,323.85,241.66
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,268.1,191.58
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,210.46,140.97
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,153.66,93.17
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,100.28,53.91
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,52.28,29.45
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,34.06,23.98
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,28.97,19.02
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.21,9.15
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,79.89,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,214.35,141.1
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,308.51,247.04
