Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,408.1,333.82
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,484.9,398.89
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,565.11,463.13
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,414.43,342.73
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,204.63,167.03
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,233.95,191.25
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,263.44,214.67
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,176.69,142.34
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,89.03,68.45
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,328.45,267.72
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,569.45,455.57
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,344.61,277.49
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,91.97,69.95
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,118.22,91.43
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,144.83,112.8
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,347.42,277.67
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,522.11,413.38
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,530.23,417.35
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,521.74,409.87
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,506.98,398.44
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,491.29,386.32
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,243.18,193.49
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,21.19,11.82
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,20.3,11.15
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,19.41,10.44
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,76.61,57.61
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,134.75,105.02
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,124.88,97.14
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,115.09,89.4
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,177.19,136.58
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,215.49,160.83
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,196.32,135.89
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,156.49,93.57
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,101.84,54.09
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,50.33,27.87
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,32.53,22.51
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,27.35,17.48
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,19.19,6.89
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,11.82,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,63.36,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,178.24,110.45
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,271.02,217.53
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,370.65,306.12
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,212.59,177.74
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,20.23,11.58
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,24.65,15.42
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,29.07,19.18
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,145.81,119.27
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,275.26,226.61
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,136.07,110.41
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,15.86,7.74
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,12.78,5.11
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,9.69,2.48
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,10.58,3.21
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,11.47,3.94
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,172.07,137.87
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,347.4,278.48
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,361.4,289.2
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,374.7,299.67
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,287.73,229.09
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,194.93,153.3
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,186.04,146.24
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,177.39,139.3
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,282.0,225.12
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,381.34,304.54
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,271.28,216.48
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,173.64,137.23
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,363.2,293.25
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,488.93,389.68
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,433.36,341.22
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,378.28,292.67
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,319.33,240.33
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,263.69,190.26
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,206.51,140.13
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,153.41,95.65
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,101.69,58.25
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,57.19,35.72
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,40.37,29.53
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.8,22.97
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,21.26,7.14
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,11.82,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,78.0,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,206.39,119.96
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,308.83,246.54
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,413.63,338.33
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,492.71,404.39
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,575.4,469.38
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,635.04,515.21
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,689.66,555.81
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,738.44,589.83
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,785.73,621.84
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,820.14,644.69
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,851.92,665.48
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,672.55,533.88
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,451.54,360.53
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,465.47,371.85
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,478.49,381.02
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,553.76,438.01
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,609.66,479.23
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,614.83,482.66
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,618.01,485.05
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,524.49,412.18
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,421.33,331.35
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,518.54,409.29
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,604.2,475.4
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,575.28,453.46
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,545.16,430.99
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,399.73,317.65
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,265.09,210.16
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,198.15,156.97
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,133.02,104.33
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,171.29,135.94
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,200.63,159.39
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,176.43,139.29
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,153.01,119.79
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,129.56,100.47
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,107.2,82.1
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,84.63,63.79
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,63.68,47.35
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,47.7,35.9
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,32.77,22.06
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,19.48,4.76
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,72.51,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,192.75,100.62
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,297.52,236.85
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,403.28,330.28
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,482.1,397.45
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,564.51,463.68
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,625.18,509.67
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,686.3,554.15
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,730.35,584.81
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,778.44,617.66
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,813.54,641.15
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,846.06,662.59
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,871.36,677.48
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,893.5,690.11
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,905.29,696.92
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,904.5,695.29
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,905.19,693.67
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,902.2,689.68
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,892.38,682.51
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,878.9,673.05
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,857.72,658.91
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,833.2,642.54
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,803.36,622.02
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,770.5,599.35
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,731.9,572.83
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,690.96,543.65
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,648.48,510.86
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,600.18,473.1
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,547.92,431.61
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,494.85,388.27
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,438.32,340.82
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,382.13,292.31
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,322.85,240.4
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,265.67,189.54
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,205.59,137.3
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,151.08,91.82
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,97.45,53.33
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,50.96,30.72
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,35.41,25.21
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,29.51,19.19
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,14.37,0.77
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,76.01,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,199.07,89.8
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,305.58,243.28
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,411.59,338.21
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,487.7,403.07
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,567.13,466.72
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,628.15,513.74
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,689.57,559.33
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,733.55,590.86
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,781.86,624.89
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,816.98,647.49
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,849.5,667.89
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,878.65,684.77
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,895.6,692.97
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,907.06,698.73
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,914.92,702.1
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,915.09,699.5
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,911.53,694.59
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,900.64,684.39
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,886.07,671.94
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,865.16,655.39
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,840.77,636.72
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,810.48,614.83
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,777.1,590.9
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,739.15,564.36
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,698.53,535.49
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,652.04,500.5
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,603.68,463.44
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,551.51,421.88
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,498.41,378.71
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,442.28,334.15
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,385.22,287.22
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,325.18,236.29
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,266.88,185.72
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,207.28,134.73
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,151.24,88.78
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,96.97,50.76
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,46.2,26.32
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,30.83,21.01
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,25.13,15.23
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,12.26,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,79.74,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,205.77,72.54
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,314.5,247.73
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,421.24,344.09
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,498.5,409.37
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,579.29,473.53
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,633.86,514.75
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,694.87,559.03
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,743.53,592.94
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,790.65,624.84
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,825.15,646.51
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,856.98,666.0
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,882.63,679.63
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,896.05,684.78
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,907.06,688.54
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,914.45,689.89
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,914.17,686.86
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,910.15,681.58
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,899.26,672.57
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,884.69,661.32
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,863.11,644.33
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,838.12,625.32
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,808.09,604.27
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,774.98,581.24
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,736.11,553.24
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,694.78,523.02
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,648.34,489.23
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,600.1,453.4
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,549.38,414.75
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,495.44,372.71
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,438.5,327.58
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,381.82,281.11
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,322.13,231.37
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,264.39,182.12
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,205.57,132.64
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,150.51,88.21
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,93.78,48.62
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,46.2,26.68
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,31.76,21.56
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,26.12,15.71
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.76,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,69.11,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,180.85,39.92
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,292.97,227.53
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,401.89,325.76
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,481.21,393.3
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,564.23,459.7
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,625.81,505.17
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,687.84,548.51
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,730.18,575.94
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,776.88,605.39
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,812.51,626.66
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,845.55,645.69
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,868.89,656.52
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,889.01,665.09
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,900.71,669.3
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,908.82,671.3
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,909.88,668.88
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,898.69,658.79
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,888.0,649.39
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,873.72,637.85
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,853.2,622.52
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,829.31,605.26
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,798.82,587.6
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,765.39,567.75
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,727.19,544.96
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,690.6,521.58
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,644.11,488.98
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,595.94,454.06
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,543.15,414.48
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,489.61,372.83
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,432.93,327.56
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,376.61,280.95
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,318.04,230.99
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,261.3,181.65
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,203.32,132.22
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,146.78,86.27
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,93.22,48.99
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,46.39,27.32
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,32.29,21.96
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,26.23,15.59
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.83,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,69.9,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,181.23,10.66
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,293.1,226.3
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,400.05,324.94
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,474.48,388.66
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,552.25,450.89
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,612.89,497.14
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,674.02,541.77
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,714.23,569.75
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,758.49,599.97
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,793.71,622.01
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,826.4,641.8
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,850.66,655.9
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,871.8,667.79
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,883.0,674.17
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,890.68,678.35
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,891.95,677.07
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,881.11,667.81
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,870.25,660.66
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,855.88,651.2
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,835.86,636.77
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,812.49,620.14
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,731.78,564.46
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,643.12,499.45
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,665.63,517.56
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,673.03,523.19
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,561.53,438.88
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,455.97,357.99
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,420.05,330.12
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,383.07,300.27
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,340.86,265.95
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,298.95,230.99
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,259.54,196.38
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,218.34,159.49
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,173.63,121.38
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,132.0,87.26
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,90.18,56.43
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,52.71,35.2
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,36.9,26.04
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,25.73,15.11
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,20.61,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,61.47,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,132.88,98.83
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,196.06,158.05
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,242.94,199.02
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,290.97,239.53
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,330.76,272.36
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,370.72,304.4
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,404.12,330.31
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,436.88,355.17
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,379.81,308.0
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,335.44,270.38
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,211.85,170.32
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,102.59,79.3
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,260.31,209.54
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,430.1,342.1
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,466.16,368.31
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,500.87,393.87
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,515.61,403.84
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,497.59,390.2
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,668.38,521.34
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,789.62,606.11
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,692.16,535.5
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,583.22,453.25
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,487.55,381.29
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,401.22,314.67
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,415.0,326.12
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,413.36,324.85
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,351.56,275.65
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,290.58,227.27
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,219.72,171.86
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,154.88,121.09
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,135.7,105.74
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,119.53,92.62
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,102.41,78.86
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,86.02,65.6
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,69.12,51.84
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,53.24,38.6
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,38.4,27.21
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,23.55,13.05
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,11.89,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,25.21,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,141.9,104.62
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,253.31,204.18
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,307.57,251.5
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,364.12,298.97
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,409.69,335.34
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,455.48,370.36
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,492.19,396.54
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,527.93,421.08
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,497.14,394.88
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,480.62,379.39
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,496.04,388.5
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,510.06,396.13
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,561.7,433.29
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,629.22,479.76
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,594.77,452.19
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,575.88,436.4
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,607.98,460.01
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,652.66,491.03
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,618.96,465.64
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,571.98,432.0
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,559.47,424.06
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,545.06,414.26
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,616.65,467.83
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,651.16,493.4
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,545.06,415.62
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,444.54,341.25
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,411.25,316.43
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,376.45,289.15
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,331.55,253.34
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,288.31,218.19
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,246.47,183.42
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,205.98,149.31
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,164.37,114.76
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,124.99,83.04
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,86.6,55.17
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,52.21,35.09
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,36.87,25.49
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,24.93,13.62
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,12.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,32.62,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,206.83,151.35
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,361.48,289.95
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,438.19,355.63
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,518.98,420.76
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,579.56,466.19
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,640.92,509.85
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,683.52,536.79
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,730.38,565.45
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,765.25,585.53
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,797.76,603.37
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,823.5,617.01
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,846.28,628.52
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,857.93,632.66
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,866.15,634.75
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,857.83,626.35
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,854.72,621.76
