Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,845.12,615.2
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,832.06,606.65
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,811.42,592.2
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,787.63,575.9
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,759.83,558.97
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,729.14,540.06
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,696.29,518.53
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,655.9,490.36
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,612.01,459.64
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,566.47,426.75
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,516.32,389.43
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,465.49,350.26
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,411.3,306.93
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,357.48,262.51
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,301.14,215.3
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,246.71,168.78
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,188.86,120.39
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,136.51,78.59
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,85.83,44.22
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,42.14,24.84
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,29.56,19.25
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,22.93,11.75
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,11.3,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,39.7,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,84.71,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,221.15,158.79
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,321.17,258.38
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,401.78,327.73
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,486.75,397.12
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,549.73,445.9
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,613.59,493.29
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,665.57,530.45
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,716.77,565.96
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,753.15,589.96
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,787.39,612.09
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,815.22,629.95
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,845.83,649.63
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,858.31,654.56
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,867.36,657.31
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,868.24,655.2
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,865.55,650.92
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,856.05,641.63
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,843.01,630.22
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,822.76,614.82
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,799.26,597.47
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,769.92,577.46
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,737.71,555.55
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,702.44,530.48
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,664.4,502.08
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,619.17,468.31
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,572.31,432.72
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,520.62,393.22
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,468.49,352.32
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,413.43,308.09
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,358.88,262.98
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,301.83,215.29
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,245.45,167.47
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,189.22,120.66
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,137.05,79.23
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,85.85,44.58
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,41.85,24.82
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,29.65,19.22
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,23.03,11.39
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,6.82,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,89.81,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,228.65,159.05
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,333.85,267.34
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,412.53,335.88
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,495.5,404.06
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,505.23,412.32
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,506.29,412.84
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,552.43,447.87
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,605.08,486.23
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,517.19,415.19
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,395.07,317.08
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,363.72,290.66
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,314.25,249.75
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,483.34,382.73
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,635.94,495.72
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,662.34,512.33
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,686.05,527.82
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,650.24,499.63
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,598.59,460.95
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,587.25,451.31
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,574.36,440.27
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,439.48,338.42
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,290.33,223.64
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,279.89,215.85
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,269.48,207.4
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,198.84,152.83
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,128.58,97.76
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,282.08,219.35
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,397.55,303.2
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,382.14,286.84
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,351.34,257.91
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,295.05,210.35
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,239.4,163.02
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,184.47,117.5
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,133.66,77.37
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,83.92,43.76
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,41.45,24.66
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,29.25,18.75
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,22.16,10.27
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,14.55,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,153.19,101.34
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,262.03,209.78
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,324.62,265.45
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,390.75,321.31
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,442.96,363.93
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,496.03,405.49
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,540.39,438.97
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,584.5,470.9
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,607.81,486.68
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,628.71,500.48
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,659.83,520.99
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,689.14,539.73
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,673.87,527.1
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,655.46,512.03
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,536.56,420.4
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,419.72,328.45
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,427.11,334.55
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,433.59,339.38
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,469.74,367.31
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,516.18,402.01
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,500.48,389.65
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,483.85,376.89
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,463.1,361.26
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,441.39,344.74
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,298.94,234.5
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,166.44,129.17
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,269.07,212.0
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,346.03,270.39
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,308.15,239.17
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,271.39,208.73
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,232.0,175.66
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,193.7,143.05
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,154.65,110.23
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,118.09,80.47
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,82.56,54.24
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,51.06,35.09
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,36.08,24.87
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,23.39,10.94
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,85.78,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,226.07,143.2
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,340.98,268.92
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,420.1,338.15
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,503.82,406.18
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,565.44,453.99
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,628.01,500.4
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,672.01,530.92
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,720.6,563.72
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,610.07,481.26
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,474.26,375.97
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,671.32,524.13
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,841.19,637.38
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,853.76,640.45
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,854.3,637.7
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,783.46,587.68
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,687.06,519.36
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,773.88,581.39
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,831.87,619.51
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,811.87,604.91
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,788.64,589.23
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,760.71,572.16
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,729.87,552.86
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,691.9,528.79
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,655.78,503.96
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,611.17,471.08
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,564.96,436.11
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,496.95,384.04
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,433.14,333.94
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,396.56,303.04
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,354.9,266.3
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,298.23,217.09
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,243.55,169.0
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,187.3,120.92
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,133.04,76.93
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,82.35,42.27
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,39.06,23.11
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,27.25,17.33
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,20.51,8.39
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,81.81,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,221.14,131.84
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,338.82,267.49
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,415.9,335.63
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,497.3,402.05
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,560.4,450.99
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,624.51,498.43
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,672.79,531.34
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,714.73,558.48
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,751.18,581.89
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,785.32,603.15
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,811.06,618.01
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,833.83,630.79
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,846.78,637.9
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,856.33,642.95
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,859.36,642.62
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,858.81,640.11
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,849.45,633.17
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,836.57,624.13
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,817.15,610.85
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,794.42,595.48
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,674.51,513.17
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,551.61,423.52
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,618.74,476.1
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,659.59,506.74
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,615.17,473.02
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,569.1,438.09
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,518.18,397.84
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,466.57,356.0
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,411.26,311.28
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,356.49,265.54
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,299.42,216.66
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,244.44,168.83
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,188.11,121.05
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,133.81,77.32
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,82.69,42.52
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,39.05,27.95
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,27.35,17.32
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,20.61,7.82
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,83.46,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,223.37,121.46
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,345.51,270.57
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,425.24,340.93
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,509.73,408.61
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,572.99,456.12
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,637.27,501.93
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,379.21,307.44
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,65.07,48.79
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,79.76,61.55
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,94.51,73.45
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,96.27,74.58
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,98.19,75.87
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,107.25,83.12
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,116.31,90.31
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,143.89,112.28
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,171.69,134.04
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,160.88,124.86
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,150.51,116.27
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,150.53,116.01
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,150.6,115.79
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,148.75,114.36
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,146.96,113.01
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,438.3,343.38
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,659.88,500.7
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,615.47,465.88
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,569.4,432.27
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,518.49,394.41
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,466.87,354.47
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,411.77,310.69
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,357.14,265.59
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,299.99,216.86
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,244.93,169.06
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,188.41,121.19
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,133.99,77.4
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,82.7,42.54
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,39.08,27.94
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,26.98,16.98
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,19.75,6.67
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,106.33,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,239.54,115.66
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,363.56,286.81
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,440.17,358.45
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,520.54,425.96
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,580.44,474.2
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,640.79,520.73
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,686.84,553.74
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,731.59,584.62
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,764.77,608.41
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,787.02,623.99
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,582.44,469.96
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,311.57,251.09
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,417.86,338.11
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,524.34,421.27
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,686.19,546.76
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,829.58,648.53
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,651.32,516.19
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,450.32,358.33
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,325.72,260.3
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,183.89,145.04
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,173.23,136.68
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,162.96,128.38
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,180.84,143.2
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,197.92,157.26
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,187.41,148.83
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,177.15,140.63
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,165.5,131.3
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,154.08,122.13
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,117.43,92.39
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,82.44,63.72
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,73.85,56.77
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,65.33,49.77
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,56.01,41.97
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,46.77,34.12
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,37.06,25.69
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,27.32,18.18
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,18.49,9.99
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,9.66,0.08
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.0,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,78.51,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,224.24,90.16
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,360.2,285.88
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,444.9,366.19
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,527.93,436.82
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,592.45,491.11
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,657.43,543.83
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,706.68,581.75
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,754.59,617.55
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,790.55,643.86
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,824.03,667.9
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,846.67,682.34
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,866.1,694.35
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,869.36,695.56
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,877.78,700.77
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,877.35,698.29
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,873.3,693.4
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,863.54,685.84
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,850.19,675.85
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,706.39,568.94
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,536.53,434.33
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,663.03,536.7
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,743.45,598.49
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,704.95,569.44
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,668.18,540.41
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,622.9,504.94
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,575.95,467.23
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,523.42,423.34
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,470.56,378.06
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,414.8,329.2
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,359.59,279.64
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,301.37,227.06
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,245.72,176.32
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,187.27,124.78
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,134.73,80.94
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,83.48,45.1
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,40.84,30.26
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,28.49,18.61
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.84,6.0
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,166.28,48.42
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,333.71,263.79
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,420.8,346.1
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,513.66,424.26
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,571.69,471.56
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,637.63,522.96
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,691.0,562.86
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,743.35,600.78
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,779.52,625.87
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,813.27,648.83
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,839.46,666.56
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,853.99,675.87
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,865.77,682.32
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,874.08,686.4
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,875.97,686.56
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,874.19,684.3
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,864.85,676.8
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,851.87,666.94
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,832.43,651.9
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,809.53,634.59
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,780.41,614.1
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,748.25,591.43
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,710.32,563.72
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,669.87,532.75
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,624.65,497.26
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,577.64,459.59
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,527.0,418.34
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,475.43,375.12
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,419.85,327.88
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,364.53,279.43
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,305.63,226.72
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,248.48,174.93
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,190.31,123.69
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,136.08,78.61
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,83.19,41.8
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,37.45,21.89
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,25.41,15.88
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,18.82,3.99
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,164.59,24.77
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,333.07,261.88
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,419.17,346.1
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,511.05,424.68
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,570.76,473.75
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,638.8,526.9
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,690.7,565.67
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,741.44,602.19
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,779.05,628.35
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,814.25,652.21
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,840.47,669.07
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,863.59,683.49
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,874.41,689.37
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,873.22,686.79
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,873.75,685.93
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,870.67,682.58
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,859.74,674.54
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,845.31,664.15
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,823.75,647.73
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,798.99,629.09
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,769.42,607.98
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,737.0,584.73
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,698.34,556.79
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,661.45,528.16
