Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,616.94,492.85
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,570.73,455.43
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,519.42,413.12
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,467.47,369.21
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,412.48,322.06
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,357.87,274.1
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,300.51,222.67
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,245.19,172.66
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,188.19,123.13
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,133.47,78.12
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,81.89,42.28
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,37.96,22.39
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,25.49,15.72
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,18.17,2.7
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,141.13,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,285.19,220.11
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,367.91,302.79
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,456.5,380.55
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,248.58,210.79
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.47,0.77
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,8.79,1.89
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.59,0.0
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.4,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,13.64,5.99
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,22.91,13.83
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,19.83,11.18
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,16.74,8.55
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,89.75,70.01
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,171.33,137.39
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,263.92,214.3
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,342.78,278.51
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,225.88,182.55
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,110.95,86.76
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,122.83,96.66
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,134.72,106.46
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,107.3,83.94
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,80.73,62.02
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,43.27,30.81
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.16,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,42.82,30.55
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,79.87,61.71
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,77.59,60.01
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,75.31,58.3
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,66.77,51.17
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,58.31,44.03
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,49.46,36.57
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,40.59,28.98
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,31.74,21.25
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,22.89,13.48
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,14.95,6.84
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,12.77,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,28.79,16.62
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,51.16,36.94
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,72.58,55.68
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,95.58,75.77
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,129.88,105.09
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,150.39,122.48
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,171.08,139.78
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,174.67,142.3
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,164.6,133.53
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,271.95,223.31
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,382.41,311.83
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,287.69,233.76
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,195.39,156.85
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,128.52,102.07
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,68.14,51.68
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,167.6,134.66
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,267.3,215.15
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,201.01,160.92
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,152.23,120.73
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,164.69,131.16
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,176.84,141.19
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,118.01,93.04
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,62.8,47.27
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,41.94,29.85
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,21.15,12.33
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,70.35,53.9
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,121.27,96.37
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,110.4,87.55
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,99.66,78.88
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,88.6,69.7
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,77.65,60.52
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,65.94,50.7
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,54.36,40.82
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,42.52,30.5
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,30.87,20.26
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,20.26,11.34
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.67,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,143.64,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,296.28,221.4
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,383.49,311.68
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,477.21,391.86
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,542.45,446.85
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,603.33,496.6
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,657.6,538.67
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,711.04,578.79
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,747.84,605.7
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,782.41,630.53
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,803.71,644.39
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,821.85,655.91
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,835.48,665.03
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,845.74,671.79
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,847.97,671.63
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,846.66,669.11
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,838.59,662.82
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,826.98,654.19
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,808.23,639.32
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,786.18,622.25
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,757.86,601.6
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,726.63,578.86
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,687.49,550.44
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,650.85,521.97
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,607.37,487.29
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,564.87,452.52
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,514.73,411.18
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,463.89,368.15
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,408.77,321.04
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,354.13,272.98
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,296.87,221.58
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,241.89,171.71
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,185.28,121.94
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,133.05,78.58
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,80.32,41.58
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,37.67,22.04
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,24.74,14.96
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,17.38,0.0
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,127.96,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,263.73,193.45
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,350.4,285.2
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,443.44,365.77
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,511.48,421.85
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,581.12,476.34
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,633.49,515.82
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,685.29,553.53
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,723.46,579.6
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,754.5,599.88
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,716.92,570.82
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,660.08,528.12
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,681.24,543.49
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,693.17,551.29
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,658.55,523.72
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,628.53,499.29
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,656.36,520.92
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,687.0,543.61
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,656.48,520.17
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,631.31,500.93
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,588.36,467.57
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,545.91,434.5
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,519.61,414.54
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,492.1,393.24
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,479.09,383.27
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,460.96,368.61
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,421.06,336.12
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,380.64,302.55
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,326.71,258.07
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,277.08,216.54
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,234.55,179.52
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,194.32,144.24
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,152.92,108.68
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,114.37,76.74
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,76.12,48.08
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,42.03,27.49
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,27.61,17.34
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,16.52,0.0
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,82.93,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,228.05,162.8
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,308.92,250.37
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,395.8,325.26
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,468.08,386.12
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,541.97,445.49
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,596.08,487.39
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,649.66,527.68
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,691.16,558.19
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,730.89,586.84
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,765.44,611.25
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,797.46,633.61
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,494.82,404.8
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,138.18,110.01
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,330.55,271.86
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,510.36,413.57
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,672.21,540.05
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,812.59,641.79
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,654.2,523.5
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,492.14,396.53
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,618.59,498.78
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,718.39,575.22
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,680.65,546.1
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,640.96,515.44
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,597.43,481.22
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,552.47,445.04
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,503.5,404.9
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,454.18,363.26
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,400.14,317.14
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,346.9,270.35
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,290.67,219.85
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,236.82,170.97
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,181.89,122.74
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,131.92,81.23
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,82.99,46.57
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,42.88,26.7
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,28.01,17.59
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,17.4,0.0
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,81.66,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,223.41,155.81
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,315.23,256.88
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,417.93,345.65
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,490.91,407.66
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,565.58,468.06
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,626.72,515.15
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,687.62,560.53
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,728.57,589.27
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,767.58,616.08
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,797.87,635.54
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,819.98,648.92
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,835.64,657.63
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,847.92,664.01
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,851.92,664.68
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,852.33,663.08
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,844.65,654.53
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,833.44,643.58
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,815.0,627.3
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,793.23,608.96
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,765.4,588.53
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,734.67,566.24
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,697.69,537.84
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,658.41,506.98
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,613.74,474.73
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,567.57,440.41
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,516.51,401.79
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,465.02,361.28
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,409.9,315.5
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,355.1,268.76
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,297.96,219.56
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,243.32,171.78
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,186.64,123.64
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,134.96,81.73
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,84.51,46.55
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,42.65,25.99
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,27.64,17.09
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,18.45,0.0
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,23.17,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,67.61,41.79
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,116.31,92.69
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,163.71,135.59
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,200.64,168.33
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,237.85,200.57
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,269.44,227.3
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,301.08,253.47
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,327.66,274.67
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,354.25,295.4
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,416.1,344.33
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,461.83,379.55
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,469.97,383.97
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,476.83,387.62
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,479.99,388.74
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,482.0,389.02
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,479.26,386.31
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,475.5,382.89
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,436.38,351.42
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,412.41,331.57
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,392.29,315.44
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,372.42,299.46
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,385.8,310.81
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,405.31,326.23
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,323.47,261.01
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,250.98,202.68
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,253.32,204.71
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,245.49,197.86
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,224.59,180.29
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,202.88,161.63
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,174.48,137.21
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,147.46,113.94
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,119.3,90.12
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,92.81,68.01
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,67.02,47.32
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,43.62,29.99
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,29.1,18.25
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,16.48,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.34,1.26
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.29,4.83
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,16.7,8.77
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,21.11,12.68
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,25.09,16.19
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,29.07,19.66
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,33.05,23.1
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,37.04,26.52
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,83.96,66.81
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,137.28,111.88
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,117.32,94.8
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,99.08,79.26
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,206.06,170.66
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,307.48,254.68
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,368.91,305.3
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,413.01,341.66
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,370.74,305.75
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,316.95,260.81
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,362.14,298.74
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,390.73,322.65
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,345.1,284.77
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,302.31,249.24
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,165.89,135.99
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,49.47,36.83
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,82.23,64.92
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,116.0,93.66
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,141.68,115.25
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,159.62,129.62
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,137.55,110.75
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,116.91,93.17
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,96.24,75.49
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,76.82,58.92
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,57.27,42.56
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,40.05,27.9
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,25.92,15.59
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,11.44,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,5.91,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,66.34,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,185.08,109.25
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,292.31,236.35
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,406.05,337.58
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,479.18,401.95
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,554.43,465.14
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,616.82,515.26
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,679.27,563.83
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,719.1,593.99
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,751.73,618.08
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,667.4,551.4
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,564.94,468.1
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,708.63,581.51
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,837.91,676.49
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,841.62,675.93
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,841.79,673.87
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,834.38,667.1
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,823.44,657.95
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,805.0,642.57
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,783.27,625.0
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,755.12,604.3
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,724.09,581.5
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,629.74,508.67
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,532.9,432.17
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,464.18,376.79
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,392.5,318.57
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,345.53,280.04
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,301.98,243.83
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,281.29,225.7
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,261.44,207.03
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,221.12,171.73
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,180.74,136.46
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,142.45,103.4
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,106.99,73.73
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,72.71,47.65
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,43.05,28.44
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,28.7,17.8
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,18.67,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,18.26,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,45.71,20.34
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,108.1,83.67
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,158.26,129.58
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,197.8,165.11
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,238.0,200.56
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,274.46,232.18
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,311.32,263.54
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,356.11,300.61
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,385.96,325.1
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,343.52,288.01
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,315.21,262.27
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,487.82,407.88
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,664.06,549.13
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,685.04,562.92
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,696.8,570.47
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,667.35,546.99
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,643.65,527.39
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,697.84,570.36
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,739.16,601.77
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,676.99,553.2
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,615.53,504.44
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,537.89,441.79
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,471.16,386.95
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,442.75,363.6
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,413.24,338.85
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,266.33,218.1
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,131.15,105.47
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,119.51,95.99
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,108.21,86.61
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,96.03,76.4
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,83.98,66.2
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,70.33,54.61
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,56.88,43.03
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,44.07,31.84
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,31.5,20.74
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,20.27,10.85
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.55,0.0
