Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,123.08,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,292.78,145.52
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,392.34,316.39
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,489.87,406.63
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,557.28,464.79
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,625.92,520.96
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,676.49,560.7
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,726.07,598.09
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,754.56,617.32
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,788.56,639.98
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,812.6,654.55
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,833.69,666.65
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,846.85,674.53
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,856.57,680.01
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,858.21,679.06
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,856.23,675.75
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,847.43,668.26
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,835.03,658.41
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,815.46,644.01
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,792.56,627.28
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,765.05,608.0
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,734.49,586.44
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,694.55,557.81
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,652.82,525.71
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,609.68,492.37
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,564.79,456.68
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,516.91,416.88
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,465.64,373.29
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,410.99,325.59
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,356.7,276.95
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,299.91,225.54
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,245.0,175.21
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,188.26,125.02
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,135.83,80.93
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,84.15,43.82
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,38.11,20.23
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,21.91,12.19
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,14.86,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,5.91,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,11.43,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,22.04,12.38
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,33.44,22.83
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,47.18,35.04
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,60.68,46.96
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,73.45,58.0
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,86.17,68.84
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,97.71,78.65
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,109.28,88.37
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,187.69,155.33
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,256.68,212.58
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,258.2,212.89
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,259.66,213.44
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,335.2,275.19
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,393.82,321.77
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,402.19,327.82
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,409.66,333.47
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,430.04,349.53
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,461.73,373.78
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,457.78,371.06
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,452.06,367.07
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,393.93,320.42
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,329.75,268.67
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,168.04,137.09
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,17.62,9.47
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,78.02,61.21
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,140.72,114.02
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,145.24,117.88
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,143.49,116.29
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,125.08,100.6
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,107.51,85.61
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,88.95,69.75
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,71.03,54.44
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,53.67,39.69
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,37.71,25.9
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,24.3,13.98
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,10.56,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.46,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,100.15,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,248.63,82.28
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,349.77,277.2
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,456.34,375.65
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,527.13,437.23
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,599.35,497.33
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,654.18,542.01
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,708.3,584.7
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,747.86,614.67
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,785.26,642.37
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,809.21,658.9
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,830.08,672.99
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,836.57,677.0
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,847.97,684.8
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,851.4,685.5
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,851.26,683.75
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,843.54,677.85
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,832.24,669.51
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,813.99,654.94
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,792.38,638.04
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,765.23,617.84
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,735.07,595.42
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,699.14,567.57
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,660.68,536.0
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,616.84,500.53
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,571.24,462.92
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,521.28,421.07
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,472.1,378.67
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,416.39,330.45
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,361.08,281.22
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,303.38,228.7
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,247.76,177.55
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,190.54,126.74
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,137.58,81.98
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,85.2,44.1
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,40.93,21.69
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,21.51,11.74
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,14.9,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,109.98,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,261.4,59.45
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,366.22,290.73
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,466.49,388.02
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,536.3,449.72
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,607.69,509.61
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,658.72,551.07
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,708.82,590.24
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,747.37,619.22
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,783.75,645.81
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,799.2,656.2
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,819.68,670.7
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,834.1,678.86
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,845.19,684.51
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,847.88,684.36
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,847.03,681.83
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,839.45,675.49
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,828.31,666.71
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,810.21,651.94
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,788.76,634.86
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,761.79,614.95
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,731.79,592.79
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,695.7,566.27
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,657.11,536.1
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,613.49,500.79
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,568.12,463.25
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,518.16,421.06
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,469.12,378.44
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,414.28,330.29
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,359.84,281.27
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,301.84,228.28
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,246.16,176.96
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,189.27,126.11
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,136.77,81.56
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,85.3,44.4
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,39.89,20.57
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,21.95,12.01
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,14.9,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,89.61,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,223.37,20.67
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,332.32,259.19
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,425.68,351.03
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,496.25,412.66
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,568.53,472.66
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,622.37,515.97
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,675.61,557.27
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,715.29,587.15
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,753.0,614.81
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,778.48,631.63
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,801.09,646.09
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,816.3,655.35
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,820.05,656.28
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,823.97,657.89
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,824.45,657.08
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,817.68,652.01
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,807.44,644.59
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,790.73,631.69
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,770.71,616.48
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,744.46,597.32
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,715.26,576.01
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,680.73,549.61
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,643.69,519.55
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,601.61,485.67
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,557.75,449.66
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,509.45,409.45
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,461.82,368.62
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,408.13,321.57
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,354.74,273.72
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,298.67,223.13
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,244.61,173.87
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,188.25,124.35
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,136.15,80.66
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,84.74,43.71
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,39.58,19.93
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,21.05,11.18
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,13.96,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,71.8,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,183.86,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,295.91,224.87
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,399.35,322.38
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,471.77,384.49
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,546.89,445.13
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,603.6,489.22
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,654.8,527.72
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,695.24,557.15
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,733.76,584.5
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,746.02,591.99
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,760.62,601.2
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,720.6,571.46
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,675.91,538.72
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,692.72,550.37
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,706.46,559.09
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,676.97,537.11
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,640.02,508.89
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,703.25,556.45
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,747.24,587.3
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,667.17,529.48
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,579.95,463.94
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,534.94,429.16
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,491.02,394.33
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,414.25,333.93
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,354.62,286.04
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,314.83,253.93
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,277.42,223.23
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,228.93,183.51
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,191.0,152.26
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,164.33,129.83
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,139.39,108.73
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,112.56,86.08
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,87.66,65.26
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,63.89,45.77
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,42.44,28.85
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,27.38,16.2
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,13.22,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.73,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,11.42,3.28
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,17.59,9.22
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,24.21,15.2
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,30.84,21.14
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,37.92,27.36
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,45.01,33.49
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,51.22,38.87
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,57.44,44.19
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,123.35,100.96
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,208.24,171.71
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,181.05,148.26
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,168.99,137.66
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,133.07,107.5
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,99.78,79.37
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,138.85,112.29
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,178.64,145.25
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,180.02,145.98
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,181.44,146.89
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,198.71,161.38
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,226.33,184.13
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,238.17,194.12
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,248.61,202.92
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,259.87,212.45
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,276.1,225.59
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,221.98,180.88
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,180.17,146.31
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,162.09,131.54
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,144.75,117.17
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,126.29,101.51
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,108.54,86.34
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,89.23,70.01
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,70.55,54.15
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,53.43,39.58
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,37.72,25.99
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,24.25,13.84
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,10.56,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,34.47,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,197.28,148.6
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,331.28,274.2
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,392.8,329.97
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,456.36,385.17
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,506.76,426.64
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,557.0,466.32
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,594.99,496.67
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,631.55,525.33
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,652.33,540.36
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,670.61,553.31
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,703.56,577.88
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,733.71,600.01
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,735.28,599.45
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,733.89,597.0
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,686.42,560.68
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,631.04,516.84
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,718.42,584.37
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,777.68,627.05
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,751.24,606.99
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,721.88,585.41
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,686.77,559.63
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,653.44,533.0
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,610.15,499.12
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,565.18,462.97
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,515.41,421.12
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,465.05,377.64
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,411.12,329.99
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,357.63,281.53
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,300.79,229.75
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,246.52,179.75
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,189.29,128.52
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,137.56,84.25
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,86.85,46.84
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,44.65,23.81
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,23.77,13.49
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,15.84,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,26.18,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,146.47,107.9
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,258.68,213.14
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,305.66,256.22
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,353.82,298.75
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,393.29,333.04
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,432.55,366.22
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,463.6,390.74
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,493.71,413.87
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,516.78,431.16
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,538.25,446.95
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,487.4,405.01
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,451.85,374.91
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,461.32,381.99
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,469.62,387.72
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,401.34,331.96
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,349.74,288.96
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,270.59,223.49
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,197.02,161.48
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,119.18,96.55
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,48.59,36.31
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,71.69,56.19
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,95.9,76.86
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,114.41,92.64
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,133.1,108.55
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,150.56,123.6
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,171.28,141.1
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,155.48,127.61
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,140.05,114.4
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,122.61,99.4
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,105.76,84.8
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,87.65,69.27
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,70.49,54.51
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,53.14,39.61
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,37.75,26.2
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,24.64,14.22
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,11.45,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,5.91,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,11.45,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,41.54,24.96
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,67.04,50.1
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,95.61,75.6
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,124.03,100.72
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,147.94,121.43
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,171.98,141.84
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,192.61,159.22
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,213.25,176.35
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,250.17,207.39
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,302.62,250.51
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,210.63,173.03
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,126.24,100.81
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,176.24,142.86
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,241.39,196.23
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,179.2,144.47
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,134.54,106.92
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,135.05,107.36
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,135.63,107.81
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,142.69,113.64
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,149.73,119.45
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,181.33,145.99
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,220.88,178.59
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,210.7,170.19
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,200.57,161.93
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,196.67,158.81
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,191.61,154.53
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,173.06,138.97
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,154.99,123.72
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,135.5,107.16
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,116.57,90.95
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,96.05,73.64
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,76.63,57.29
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,57.21,41.17
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,39.6,26.68
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,25.57,14.59
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,12.33,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.37,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
