Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,21.83,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,217.27,151.3
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,383.89,307.27
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,456.19,371.15
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,531.66,433.48
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,584.16,476.09
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,643.17,522.15
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,435.39,359.96
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,168.04,136.07
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,175.71,142.51
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,169.77,137.11
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,299.07,245.09
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,399.23,326.47
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,407.26,331.38
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,414.48,336.05
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,376.33,304.21
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,338.82,272.97
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,314.75,253.72
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,305.12,245.71
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,301.16,242.44
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,296.92,238.91
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,362.37,292.6
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,418.86,337.5
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,402.15,324.12
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,383.32,309.02
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,333.95,268.6
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,288.6,231.3
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,258.28,205.61
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,228.24,179.68
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,196.15,151.83
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,164.86,124.41
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,131.88,96.17
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,100.82,70.04
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,70.03,45.79
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,42.62,26.48
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,26.06,14.95
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,16.35,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.27,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,10.98,2.0
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,17.6,8.77
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,25.55,15.81
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,33.51,22.81
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,41.03,29.39
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,48.57,35.9
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,55.76,42.05
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,63.33,48.47
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,155.41,127.23
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,245.72,202.41
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,136.53,110.82
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,39.71,28.05
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,61.45,46.39
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,84.14,65.36
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,49.92,36.58
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,16.74,8.55
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,18.07,9.68
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,19.39,10.8
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,17.63,9.3
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,15.86,7.81
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,11.01,3.7
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,11.89,4.46
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,17.61,9.35
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,26.0,16.5
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,34.39,23.67
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,31.73,21.49
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,29.07,19.3
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,25.53,16.28
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,22.0,13.25
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,18.47,10.18
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,14.94,7.1
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,11.41,4.0
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.9,0.89
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,12.73,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,80.4,51.2
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,148.61,119.71
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,184.4,153.11
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,207.0,174.37
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,237.12,200.6
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,267.19,226.01
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,292.05,246.88
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,316.6,267.12
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,309.32,259.6
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,300.82,251.13
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,241.56,200.69
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,183.9,151.05
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,233.35,192.38
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,268.32,220.95
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,245.48,201.37
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,223.52,182.72
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,342.36,282.09
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,454.96,372.13
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,380.23,310.85
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,322.53,263.3
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,251.09,205.0
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,186.5,151.43
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,164.12,133.03
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,142.94,115.44
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,99.08,78.86
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,57.44,43.68
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,53.0,40.06
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,48.56,36.37
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,42.79,31.43
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,37.03,26.45
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,31.28,21.48
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,25.53,16.45
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,19.79,11.34
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,14.06,6.2
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,8.78,1.47
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,157.74,101.97
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,271.0,220.82
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,325.65,272.25
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,382.39,322.42
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,427.43,360.9
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,472.72,398.22
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,507.99,425.4
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,542.42,450.83
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,610.52,501.35
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,671.86,544.8
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,677.8,546.78
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,680.81,547.16
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,672.69,539.0
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,655.31,524.29
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,636.19,509.74
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,615.2,493.63
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,494.65,400.18
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,381.46,310.0
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,354.48,288.81
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,328.47,267.65
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,279.39,227.67
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,244.22,198.61
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,290.68,237.69
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,328.95,268.72
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,300.49,244.97
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,265.92,216.39
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,238.23,192.81
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,211.21,169.42
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,182.53,144.43
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,157.52,122.22
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,126.59,95.53
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,97.5,70.71
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,69.28,47.71
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,43.89,28.61
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,27.23,16.44
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,15.63,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.01,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,72.78,41.78
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,140.94,111.22
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,182.67,149.73
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,225.41,187.6
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,260.75,217.95
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,296.17,247.55
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,324.97,271.21
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,353.45,294.05
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,270.85,224.13
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,186.47,151.86
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,386.01,319.07
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,572.63,465.24
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,606.25,489.09
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,637.46,512.23
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,444.08,360.53
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,243.56,196.73
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,160.65,129.31
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,79.98,61.83
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,79.49,61.54
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,79.02,61.17
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,52.14,38.62
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,25.57,16.17
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,26.89,17.33
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,28.21,18.48
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,68.12,52.36
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,110.02,87.47
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,100.53,79.7
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,91.16,72.08
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,80.97,63.55
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,70.9,55.03
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,59.6,45.46
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,48.44,35.86
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,37.43,26.19
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,26.45,16.48
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,16.73,7.88
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.02,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.64,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,10.91,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,79.49,43.89
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,153.23,120.94
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,195.04,160.06
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,237.71,198.13
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,273.6,229.09
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,309.49,259.17
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,338.46,283.34
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,367.17,306.8
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,381.03,316.83
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,393.74,325.74
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,236.32,195.68
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,80.78,62.79
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,121.04,96.54
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,162.63,130.66
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,135.71,108.17
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,110.42,87.06
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,109.14,85.99
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,107.93,84.98
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,116.09,91.75
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,124.27,98.54
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,135.97,108.28
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,147.59,117.95
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,135.93,108.37
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,124.61,99.1
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,119.67,95.14
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,114.79,91.21
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,105.23,83.51
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,95.79,75.83
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,85.09,66.86
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,74.5,57.89
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,62.7,47.89
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,51.04,37.88
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,39.55,27.82
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,28.23,17.83
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,18.06,8.93
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,15.42,3.3
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,26.12,15.54
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,40.94,28.68
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,55.26,41.25
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,69.97,54.07
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,84.53,66.63
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,97.16,77.41
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,109.81,88.08
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,121.34,97.59
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,133.0,107.1
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,107.07,85.19
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,83.8,65.49
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,81.99,63.9
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,80.31,62.42
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,82.59,64.28
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,84.89,66.16
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,85.75,66.73
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,86.64,67.32
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,94.71,74.06
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,102.8,80.81
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,91.27,71.24
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,79.99,61.87
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,66.79,50.85
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,53.9,40.06
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,38.82,27.36
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,23.78,14.62
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,22.01,13.14
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,20.24,11.65
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,18.03,9.77
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,15.83,7.87
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,13.18,5.61
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,10.54,3.32
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,8.34,1.38
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,14.55,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,190.54,103.04
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,350.86,284.19
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,432.07,362.23
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,517.09,437.24
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,578.83,489.87
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,634.51,535.84
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,679.6,572.39
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,722.99,606.65
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,757.54,632.08
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,789.5,655.03
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,808.14,668.38
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,823.56,679.26
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,829.26,682.75
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,831.47,683.73
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,827.24,679.65
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,819.47,673.05
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,803.39,660.58
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,784.0,645.73
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,758.85,626.02
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,730.67,604.08
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,698.2,579.27
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,663.1,550.53
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,621.01,515.55
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,577.09,478.44
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,528.68,437.0
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,479.45,393.88
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,426.47,346.47
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,373.75,298.21
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,317.3,246.19
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,262.8,195.34
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,205.99,143.69
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,152.06,96.37
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,99.47,55.37
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,54.58,27.63
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,28.2,17.69
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,26.19,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,15.46,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,218.08,113.29
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,401.63,325.98
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,481.73,402.27
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,564.57,473.21
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,623.82,522.88
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,682.71,570.37
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,726.04,603.59
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,767.47,634.35
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,797.48,655.71
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,824.65,674.6
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,834.35,680.71
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,848.76,690.44
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,853.75,692.36
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,855.19,691.84
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,849.46,687.06
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,840.14,679.84
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,823.64,666.29
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,803.73,650.42
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,778.37,631.47
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,749.88,610.27
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,713.73,583.6
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,675.25,553.57
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,633.31,519.33
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,592.57,485.24
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,543.17,443.87
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,492.75,400.63
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,438.24,352.7
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,383.91,303.78
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,326.08,251.16
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,270.03,199.39
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,211.93,147.18
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,157.92,99.94
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,104.21,57.98
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,56.29,27.94
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,28.22,18.0
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,26.89,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,14.55,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,215.4,104.65
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,398.87,325.86
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,479.16,403.37
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,562.31,474.6
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,623.65,525.1
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,684.89,573.21
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,729.17,606.3
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,771.6,636.85
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,801.23,656.27
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,819.98,667.24
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,838.41,679.73
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,853.56,689.73
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,859.94,692.73
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,862.72,693.28
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,857.85,689.17
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,849.32,682.61
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,834.31,670.84
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,815.75,656.63
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,790.09,638.49
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,761.24,617.98
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,726.07,591.92
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,688.19,562.53
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,645.92,528.94
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,601.6,492.9
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,551.71,451.65
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,500.72,408.22
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,445.97,360.59
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,391.95,312.12
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,333.8,258.7
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,277.26,205.93
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,217.83,151.85
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,162.2,102.57
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,107.06,58.9
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,59.4,29.15
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,24.36,14.93
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,17.11,0.0
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,12.73,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,197.16,87.47
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,373.42,302.97
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,444.17,373.63
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,528.14,445.96
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,589.64,497.11
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,651.06,546.06
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,694.92,579.58
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,737.07,610.74
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,767.84,632.89
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,795.94,652.66
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,814.55,665.11
